Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
755765,St Katherines,2023-05-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-05-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
755765,St Katherines,2023-05-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.77
755765,St Katherines,2023-05-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
755765,St Katherines,2023-05-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
755765,St Katherines,2023-05-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.33
755765,St Katherines,2023-05-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
755765,St Katherines,2023-05-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.21
755765,St Katherines,2023-05-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
755765,St Katherines,2023-05-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
755765,St Katherines,2023-05-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
755765,St Katherines,2023-05-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.79
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.05
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.02
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-05-29T17:00:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-05-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755765,St Katherines,2023-05-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
755765,St Katherines,2023-05-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
755765,St Katherines,2023-05-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.03
755765,St Katherines,2023-05-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
755765,St Katherines,2023-05-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
755765,St Katherines,2023-05-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.12
755765,St Katherines,2023-05-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
755765,St Katherines,2023-05-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
755765,St Katherines,2023-05-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
755765,St Katherines,2023-05-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
755765,St Katherines,2023-05-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
755765,St Katherines,2023-05-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.32
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.9
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-05-29T16:50:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-05-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755765,St Katherines,2023-05-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-05-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755765,St Katherines,2023-05-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-05-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
755765,St Katherines,2023-05-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.39
755765,St Katherines,2023-05-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
755765,St Katherines,2023-05-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
755765,St Katherines,2023-05-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.26
755765,St Katherines,2023-05-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
755765,St Katherines,2023-05-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
755765,St Katherines,2023-05-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
755765,St Katherines,2023-05-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
755765,St Katherines,2023-05-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
755765,St Katherines,2023-05-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.23
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.88
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
755765,St Katherines,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-05-29T16:40:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-05-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
755765,St Katherines,2023-05-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
755765,St Katherines,2023-05-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-05-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
755765,St Katherines,2023-05-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.84
755765,St Katherines,2023-05-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
755765,St Katherines,2023-05-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
755765,St Katherines,2023-05-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.39
755765,St Katherines,2023-05-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.03
755765,St Katherines,2023-05-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.32
755765,St Katherines,2023-05-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
755765,St Katherines,2023-05-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
755765,St Katherines,2023-05-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
755765,St Katherines,2023-05-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.09
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.68
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.1
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
755765,St Katherines,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-05-29T16:30:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-05-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-05-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755765,St Katherines,2023-05-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
755765,St Katherines,2023-05-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-05-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
755765,St Katherines,2023-05-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.04
755765,St Katherines,2023-05-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
755765,St Katherines,2023-05-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
755765,St Katherines,2023-05-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.7
755765,St Katherines,2023-05-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.45
755765,St Katherines,2023-05-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.14
755765,St Katherines,2023-05-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
755765,St Katherines,2023-05-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
755765,St Katherines,2023-05-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
755765,St Katherines,2023-05-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.57
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
755765,St Katherines,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-05-29T16:20:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-05-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755765,St Katherines,2023-05-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-05-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
755765,St Katherines,2023-05-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-05-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
755765,St Katherines,2023-05-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.81
755765,St Katherines,2023-05-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-05-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-05-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.51
755765,St Katherines,2023-05-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
755765,St Katherines,2023-05-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.72
755765,St Katherines,2023-05-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
755765,St Katherines,2023-05-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
755765,St Katherines,2023-05-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
755765,St Katherines,2023-05-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.01
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.52
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.01
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-05-29T16:10:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-05-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755765,St Katherines,2023-05-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
755765,St Katherines,2023-05-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-05-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
755765,St Katherines,2023-05-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.55
755765,St Katherines,2023-05-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-05-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-05-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.09
755765,St Katherines,2023-05-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
755765,St Katherines,2023-05-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
755765,St Katherines,2023-05-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
755765,St Katherines,2023-05-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
755765,St Katherines,2023-05-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
755765,St Katherines,2023-05-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.4
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.32
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.44
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
755765,St Katherines,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-05-29T16:00:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-05-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-05-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
755765,St Katherines,2023-05-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
755765,St Katherines,2023-05-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-05-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
755765,St Katherines,2023-05-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.94
755765,St Katherines,2023-05-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
755765,St Katherines,2023-05-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
755765,St Katherines,2023-05-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.72
755765,St Katherines,2023-05-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.48
755765,St Katherines,2023-05-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
755765,St Katherines,2023-05-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
755765,St Katherines,2023-05-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
755765,St Katherines,2023-05-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
755765,St Katherines,2023-05-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.33
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.96
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-05-29T15:50:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-05-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
755765,St Katherines,2023-05-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
755765,St Katherines,2023-05-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-05-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
755765,St Katherines,2023-05-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.24
755765,St Katherines,2023-05-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
755765,St Katherines,2023-05-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
755765,St Katherines,2023-05-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,65.65
755765,St Katherines,2023-05-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.81
755765,St Katherines,2023-05-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
755765,St Katherines,2023-05-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
755765,St Katherines,2023-05-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
755765,St Katherines,2023-05-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
755765,St Katherines,2023-05-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.1
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.63
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.11
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
755765,St Katherines,2023-05-29T15:40:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-05-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
755765,St Katherines,2023-05-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
755765,St Katherines,2023-05-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-05-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
755765,St Katherines,2023-05-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.41
755765,St Katherines,2023-05-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
755765,St Katherines,2023-05-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
755765,St Katherines,2023-05-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.79
755765,St Katherines,2023-05-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
755765,St Katherines,2023-05-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
755765,St Katherines,2023-05-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
755765,St Katherines,2023-05-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
755765,St Katherines,2023-05-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
755765,St Katherines,2023-05-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.05
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
