Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.69
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-05-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-05-29T15:30:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-05-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-05-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
755765,St Katherines,2023-05-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
755765,St Katherines,2023-05-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
755765,St Katherines,2023-05-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.49
755765,St Katherines,2023-05-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
755765,St Katherines,2023-05-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-05-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.55
755765,St Katherines,2023-05-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.14
755765,St Katherines,2023-05-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
755765,St Katherines,2023-05-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
755765,St Katherines,2023-05-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
755765,St Katherines,2023-05-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
755765,St Katherines,2023-05-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.93
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.24
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.96
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-05-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-05-29T15:20:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-05-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
755765,St Katherines,2023-05-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
755765,St Katherines,2023-05-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
755765,St Katherines,2023-05-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.52
755765,St Katherines,2023-05-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
755765,St Katherines,2023-05-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
755765,St Katherines,2023-05-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.69
755765,St Katherines,2023-05-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.88
755765,St Katherines,2023-05-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
755765,St Katherines,2023-05-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
755765,St Katherines,2023-05-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
755765,St Katherines,2023-05-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
755765,St Katherines,2023-05-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.87
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.88
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.52
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-05-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
755765,St Katherines,2023-05-29T15:10:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-05-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
755765,St Katherines,2023-05-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
755765,St Katherines,2023-05-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-05-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
755765,St Katherines,2023-05-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.24
755765,St Katherines,2023-05-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
755765,St Katherines,2023-05-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
755765,St Katherines,2023-05-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.98
755765,St Katherines,2023-05-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.08
755765,St Katherines,2023-05-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.71
755765,St Katherines,2023-05-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
755765,St Katherines,2023-05-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
755765,St Katherines,2023-05-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
755765,St Katherines,2023-05-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.31
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
755765,St Katherines,2023-05-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-05-29T15:00:00.000+00:00,transformer,,Temperature,C,28.4
755765,St Katherines,2023-05-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-05-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
755765,St Katherines,2023-05-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-05-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
755765,St Katherines,2023-05-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-05-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
755765,St Katherines,2023-05-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.4
755765,St Katherines,2023-05-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
755765,St Katherines,2023-05-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
755765,St Katherines,2023-05-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.65
755765,St Katherines,2023-05-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.48
755765,St Katherines,2023-05-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.66
755765,St Katherines,2023-05-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
755765,St Katherines,2023-05-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
755765,St Katherines,2023-05-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
755765,St Katherines,2023-05-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.59
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.76
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.58
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.87
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-05-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-05-29T14:50:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-05-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-05-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
755765,St Katherines,2023-05-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-05-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
755765,St Katherines,2023-05-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-05-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
755765,St Katherines,2023-05-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.75
755765,St Katherines,2023-05-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
755765,St Katherines,2023-05-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
755765,St Katherines,2023-05-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.08
755765,St Katherines,2023-05-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.4
755765,St Katherines,2023-05-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
755765,St Katherines,2023-05-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
755765,St Katherines,2023-05-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
755765,St Katherines,2023-05-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
755765,St Katherines,2023-05-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.73
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-05-29T14:40:00.000+00:00,transformer,,Temperature,C,28.1
755765,St Katherines,2023-05-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-05-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
755765,St Katherines,2023-05-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-05-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
755765,St Katherines,2023-05-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-05-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
755765,St Katherines,2023-05-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.67
755765,St Katherines,2023-05-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
755765,St Katherines,2023-05-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
755765,St Katherines,2023-05-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.82
755765,St Katherines,2023-05-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.77
755765,St Katherines,2023-05-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.28
755765,St Katherines,2023-05-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
755765,St Katherines,2023-05-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
755765,St Katherines,2023-05-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
755765,St Katherines,2023-05-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.51
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.61
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.57
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-05-29T14:30:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-05-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-05-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
755765,St Katherines,2023-05-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-05-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
755765,St Katherines,2023-05-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
755765,St Katherines,2023-05-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.78
755765,St Katherines,2023-05-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
755765,St Katherines,2023-05-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-05-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,57.98
755765,St Katherines,2023-05-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.83
755765,St Katherines,2023-05-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
755765,St Katherines,2023-05-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
755765,St Katherines,2023-05-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
755765,St Katherines,2023-05-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
755765,St Katherines,2023-05-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.44
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.32
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.49
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.86
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-05-29T14:20:00.000+00:00,transformer,,Temperature,C,27.8
755765,St Katherines,2023-05-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-05-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
755765,St Katherines,2023-05-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
755765,St Katherines,2023-05-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-05-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
755765,St Katherines,2023-05-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.86
755765,St Katherines,2023-05-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
755765,St Katherines,2023-05-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
755765,St Katherines,2023-05-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.9
755765,St Katherines,2023-05-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.3
755765,St Katherines,2023-05-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.34
755765,St Katherines,2023-05-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
755765,St Katherines,2023-05-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
755765,St Katherines,2023-05-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
755765,St Katherines,2023-05-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.64
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.21
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.27
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.95
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-05-29T14:10:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-05-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-05-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
755765,St Katherines,2023-05-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
755765,St Katherines,2023-05-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
755765,St Katherines,2023-05-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.92
755765,St Katherines,2023-05-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
755765,St Katherines,2023-05-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
755765,St Katherines,2023-05-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.06
755765,St Katherines,2023-05-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
755765,St Katherines,2023-05-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
755765,St Katherines,2023-05-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
755765,St Katherines,2023-05-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
755765,St Katherines,2023-05-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
755765,St Katherines,2023-05-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.31
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.04
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-05-29T14:00:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-05-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
755765,St Katherines,2023-05-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
755765,St Katherines,2023-05-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
755765,St Katherines,2023-05-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.08
755765,St Katherines,2023-05-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
755765,St Katherines,2023-05-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
755765,St Katherines,2023-05-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.97
755765,St Katherines,2023-05-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.37
755765,St Katherines,2023-05-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.36
755765,St Katherines,2023-05-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
755765,St Katherines,2023-05-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
755765,St Katherines,2023-05-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
755765,St Katherines,2023-05-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
