Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.16
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.18
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.81
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.3
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.57
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-05-29T13:50:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-05-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
755765,St Katherines,2023-05-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-05-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
755765,St Katherines,2023-05-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
755765,St Katherines,2023-05-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.99
755765,St Katherines,2023-05-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
755765,St Katherines,2023-05-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
755765,St Katherines,2023-05-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,59.9
755765,St Katherines,2023-05-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.77
755765,St Katherines,2023-05-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.57
755765,St Katherines,2023-05-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
755765,St Katherines,2023-05-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
755765,St Katherines,2023-05-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
755765,St Katherines,2023-05-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.61
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.83
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.88
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.37
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-05-29T13:40:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-05-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
755765,St Katherines,2023-05-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
755765,St Katherines,2023-05-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-05-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
755765,St Katherines,2023-05-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.3
755765,St Katherines,2023-05-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
755765,St Katherines,2023-05-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
755765,St Katherines,2023-05-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.97
755765,St Katherines,2023-05-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.94
755765,St Katherines,2023-05-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.11
755765,St Katherines,2023-05-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
755765,St Katherines,2023-05-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
755765,St Katherines,2023-05-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
755765,St Katherines,2023-05-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.68
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.31
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.88
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.47
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.81
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-05-29T13:30:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-05-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
755765,St Katherines,2023-05-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
755765,St Katherines,2023-05-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
755765,St Katherines,2023-05-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.22
755765,St Katherines,2023-05-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
755765,St Katherines,2023-05-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
755765,St Katherines,2023-05-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,61.18
755765,St Katherines,2023-05-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.96
755765,St Katherines,2023-05-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.08
755765,St Katherines,2023-05-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
755765,St Katherines,2023-05-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
755765,St Katherines,2023-05-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
755765,St Katherines,2023-05-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.54
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.0
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.07
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.41
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.14
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-05-29T13:20:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-05-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
755765,St Katherines,2023-05-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
755765,St Katherines,2023-05-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-05-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
755765,St Katherines,2023-05-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.86
755765,St Katherines,2023-05-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
755765,St Katherines,2023-05-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
755765,St Katherines,2023-05-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.25
755765,St Katherines,2023-05-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.32
755765,St Katherines,2023-05-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.48
755765,St Katherines,2023-05-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
755765,St Katherines,2023-05-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
755765,St Katherines,2023-05-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
755765,St Katherines,2023-05-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.33
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.73
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.76
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
755765,St Katherines,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-05-29T13:10:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-05-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
755765,St Katherines,2023-05-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
755765,St Katherines,2023-05-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
755765,St Katherines,2023-05-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.05
755765,St Katherines,2023-05-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
755765,St Katherines,2023-05-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
755765,St Katherines,2023-05-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.91
755765,St Katherines,2023-05-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.47
755765,St Katherines,2023-05-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.77
755765,St Katherines,2023-05-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
755765,St Katherines,2023-05-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
755765,St Katherines,2023-05-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
755765,St Katherines,2023-05-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.92
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.5
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.78
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.64
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
755765,St Katherines,2023-05-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-05-29T13:00:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-05-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-05-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
755765,St Katherines,2023-05-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
755765,St Katherines,2023-05-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-05-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
755765,St Katherines,2023-05-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.53
755765,St Katherines,2023-05-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
755765,St Katherines,2023-05-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
755765,St Katherines,2023-05-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.96
755765,St Katherines,2023-05-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.68
755765,St Katherines,2023-05-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.17
755765,St Katherines,2023-05-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
755765,St Katherines,2023-05-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
755765,St Katherines,2023-05-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
755765,St Katherines,2023-05-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.74
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.82
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.41
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.8
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.73
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-05-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-05-29T12:50:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-05-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-05-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
755765,St Katherines,2023-05-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
755765,St Katherines,2023-05-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-05-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
755765,St Katherines,2023-05-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.01
755765,St Katherines,2023-05-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
755765,St Katherines,2023-05-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
755765,St Katherines,2023-05-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,62.97
755765,St Katherines,2023-05-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.08
755765,St Katherines,2023-05-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.18
755765,St Katherines,2023-05-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
755765,St Katherines,2023-05-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
755765,St Katherines,2023-05-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
755765,St Katherines,2023-05-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.88
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.55
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.24
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.7
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.41
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.22
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-05-29T12:40:00.000+00:00,transformer,,Temperature,C,26.1
755765,St Katherines,2023-05-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
755765,St Katherines,2023-05-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
755765,St Katherines,2023-05-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-05-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
755765,St Katherines,2023-05-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.3
755765,St Katherines,2023-05-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-05-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-05-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.87
755765,St Katherines,2023-05-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.87
755765,St Katherines,2023-05-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.48
755765,St Katherines,2023-05-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
755765,St Katherines,2023-05-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
755765,St Katherines,2023-05-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
755765,St Katherines,2023-05-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.07
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.7
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.41
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.73
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.23
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.49
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.07
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
755765,St Katherines,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-05-29T12:30:00.000+00:00,transformer,,Temperature,C,25.9
755765,St Katherines,2023-05-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
755765,St Katherines,2023-05-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
755765,St Katherines,2023-05-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-05-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
755765,St Katherines,2023-05-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.25
755765,St Katherines,2023-05-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
755765,St Katherines,2023-05-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
755765,St Katherines,2023-05-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,68.88
755765,St Katherines,2023-05-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.52
755765,St Katherines,2023-05-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.84
755765,St Katherines,2023-05-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
755765,St Katherines,2023-05-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
755765,St Katherines,2023-05-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
755765,St Katherines,2023-05-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.99
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.63
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.6
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.62
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
