Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
755765,St Katherines,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-05-29T12:20:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-05-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-05-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
755765,St Katherines,2023-05-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
755765,St Katherines,2023-05-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-05-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
755765,St Katherines,2023-05-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.42
755765,St Katherines,2023-05-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
755765,St Katherines,2023-05-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
755765,St Katherines,2023-05-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,56.84
755765,St Katherines,2023-05-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.11
755765,St Katherines,2023-05-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.76
755765,St Katherines,2023-05-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
755765,St Katherines,2023-05-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
755765,St Katherines,2023-05-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
755765,St Katherines,2023-05-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.2
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.94
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.25
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-05-29T12:10:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-05-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
755765,St Katherines,2023-05-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-05-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
755765,St Katherines,2023-05-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-05-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
755765,St Katherines,2023-05-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.98
755765,St Katherines,2023-05-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
755765,St Katherines,2023-05-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-05-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.92
755765,St Katherines,2023-05-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.93
755765,St Katherines,2023-05-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.85
755765,St Katherines,2023-05-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
755765,St Katherines,2023-05-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
755765,St Katherines,2023-05-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
755765,St Katherines,2023-05-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.15
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.73
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.25
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
755765,St Katherines,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-05-29T12:00:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-05-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
755765,St Katherines,2023-05-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
755765,St Katherines,2023-05-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
755765,St Katherines,2023-05-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.59
755765,St Katherines,2023-05-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-05-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-05-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.9
755765,St Katherines,2023-05-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.08
755765,St Katherines,2023-05-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.28
755765,St Katherines,2023-05-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
755765,St Katherines,2023-05-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
755765,St Katherines,2023-05-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
755765,St Katherines,2023-05-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.63
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.78
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-05-29T11:50:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-05-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
755765,St Katherines,2023-05-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
755765,St Katherines,2023-05-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
755765,St Katherines,2023-05-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.21
755765,St Katherines,2023-05-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-05-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-05-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.31
755765,St Katherines,2023-05-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.21
755765,St Katherines,2023-05-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.85
755765,St Katherines,2023-05-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
755765,St Katherines,2023-05-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
755765,St Katherines,2023-05-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
755765,St Katherines,2023-05-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.58
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.02
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.1
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.88
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-05-29T11:40:00.000+00:00,transformer,,Temperature,C,25.3
755765,St Katherines,2023-05-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
755765,St Katherines,2023-05-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-05-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
755765,St Katherines,2023-05-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-05-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
755765,St Katherines,2023-05-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.05
755765,St Katherines,2023-05-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
755765,St Katherines,2023-05-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
755765,St Katherines,2023-05-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,60.27
755765,St Katherines,2023-05-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.11
755765,St Katherines,2023-05-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.18
755765,St Katherines,2023-05-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
755765,St Katherines,2023-05-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
755765,St Katherines,2023-05-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
755765,St Katherines,2023-05-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.69
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.42
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.99
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.47
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-05-29T11:30:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-05-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-05-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
755765,St Katherines,2023-05-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
755765,St Katherines,2023-05-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-05-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
755765,St Katherines,2023-05-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.87
755765,St Katherines,2023-05-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-05-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-05-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,63.86
755765,St Katherines,2023-05-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.17
755765,St Katherines,2023-05-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.41
755765,St Katherines,2023-05-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
755765,St Katherines,2023-05-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
755765,St Katherines,2023-05-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
755765,St Katherines,2023-05-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.94
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.48
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.35
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-05-29T11:20:00.000+00:00,transformer,,Temperature,C,25.0
755765,St Katherines,2023-05-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-05-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755765,St Katherines,2023-05-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755765,St Katherines,2023-05-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-05-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
755765,St Katherines,2023-05-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.11
755765,St Katherines,2023-05-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-05-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-05-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.73
755765,St Katherines,2023-05-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.42
755765,St Katherines,2023-05-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.99
755765,St Katherines,2023-05-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
755765,St Katherines,2023-05-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
755765,St Katherines,2023-05-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
755765,St Katherines,2023-05-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.6
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.8
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.36
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-05-29T11:10:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-05-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-05-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
755765,St Katherines,2023-05-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-05-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755765,St Katherines,2023-05-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-05-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
755765,St Katherines,2023-05-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.04
755765,St Katherines,2023-05-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-05-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-05-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,59.76
755765,St Katherines,2023-05-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.34
755765,St Katherines,2023-05-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.86
755765,St Katherines,2023-05-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
755765,St Katherines,2023-05-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
755765,St Katherines,2023-05-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
755765,St Katherines,2023-05-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.6
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.04
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.38
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-05-29T11:00:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-05-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755765,St Katherines,2023-05-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
755765,St Katherines,2023-05-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-05-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
755765,St Katherines,2023-05-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.29
755765,St Katherines,2023-05-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-05-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-05-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,60.22
755765,St Katherines,2023-05-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.29
755765,St Katherines,2023-05-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.07
755765,St Katherines,2023-05-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
755765,St Katherines,2023-05-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
755765,St Katherines,2023-05-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
755765,St Katherines,2023-05-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.1
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.7
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.31
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
755765,St Katherines,2023-05-29T10:50:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-05-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-05-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755765,St Katherines,2023-05-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
755765,St Katherines,2023-05-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-05-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
755765,St Katherines,2023-05-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.12
755765,St Katherines,2023-05-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-05-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
755765,St Katherines,2023-05-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,57.22
755765,St Katherines,2023-05-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.91
755765,St Katherines,2023-05-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.34
755765,St Katherines,2023-05-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
755765,St Katherines,2023-05-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
755765,St Katherines,2023-05-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
755765,St Katherines,2023-05-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.07
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.45
