Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.1
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.8
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.62
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.17
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
755765,St Katherines,2023-05-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-05-29T10:40:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-05-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-05-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
755765,St Katherines,2023-05-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-05-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
755765,St Katherines,2023-05-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-05-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755765,St Katherines,2023-05-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.94
755765,St Katherines,2023-05-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
755765,St Katherines,2023-05-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-05-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.76
755765,St Katherines,2023-05-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.29
755765,St Katherines,2023-05-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.02
755765,St Katherines,2023-05-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
755765,St Katherines,2023-05-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
755765,St Katherines,2023-05-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
755765,St Katherines,2023-05-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.14
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.7
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.42
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.22
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-05-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
755765,St Katherines,2023-05-29T10:30:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-05-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-05-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
755765,St Katherines,2023-05-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-05-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
755765,St Katherines,2023-05-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-05-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
755765,St Katherines,2023-05-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.53
755765,St Katherines,2023-05-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
755765,St Katherines,2023-05-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-05-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.01
755765,St Katherines,2023-05-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.17
755765,St Katherines,2023-05-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.43
755765,St Katherines,2023-05-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
755765,St Katherines,2023-05-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
755765,St Katherines,2023-05-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
755765,St Katherines,2023-05-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.49
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.5
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.81
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
755765,St Katherines,2023-05-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-05-29T10:20:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-05-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
755765,St Katherines,2023-05-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
755765,St Katherines,2023-05-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-05-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755765,St Katherines,2023-05-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.03
755765,St Katherines,2023-05-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
755765,St Katherines,2023-05-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-05-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.93
755765,St Katherines,2023-05-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.34
755765,St Katherines,2023-05-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.39
755765,St Katherines,2023-05-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
755765,St Katherines,2023-05-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
755765,St Katherines,2023-05-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
755765,St Katherines,2023-05-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.42
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.43
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.97
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.17
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
755765,St Katherines,2023-05-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-05-29T10:10:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-05-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
755765,St Katherines,2023-05-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
755765,St Katherines,2023-05-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-05-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
755765,St Katherines,2023-05-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.11
755765,St Katherines,2023-05-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
755765,St Katherines,2023-05-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-05-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,63.68
755765,St Katherines,2023-05-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.58
755765,St Katherines,2023-05-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
755765,St Katherines,2023-05-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
755765,St Katherines,2023-05-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
755765,St Katherines,2023-05-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
755765,St Katherines,2023-05-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.45
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.32
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.02
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.1
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.85
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
755765,St Katherines,2023-05-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-05-29T10:00:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-05-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-05-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755765,St Katherines,2023-05-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-05-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
755765,St Katherines,2023-05-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-05-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
755765,St Katherines,2023-05-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.25
755765,St Katherines,2023-05-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
755765,St Katherines,2023-05-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
755765,St Katherines,2023-05-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.83
755765,St Katherines,2023-05-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.93
755765,St Katherines,2023-05-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.45
755765,St Katherines,2023-05-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
755765,St Katherines,2023-05-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
755765,St Katherines,2023-05-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
755765,St Katherines,2023-05-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.52
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.16
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.55
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.4
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
755765,St Katherines,2023-05-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-05-29T09:50:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-05-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
755765,St Katherines,2023-05-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755765,St Katherines,2023-05-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755765,St Katherines,2023-05-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.05
755765,St Katherines,2023-05-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-05-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-05-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.07
755765,St Katherines,2023-05-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.98
755765,St Katherines,2023-05-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.59
755765,St Katherines,2023-05-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
755765,St Katherines,2023-05-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
755765,St Katherines,2023-05-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
755765,St Katherines,2023-05-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.43
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.47
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.68
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.02
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
755765,St Katherines,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-05-29T09:40:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-05-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755765,St Katherines,2023-05-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
755765,St Katherines,2023-05-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
755765,St Katherines,2023-05-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.21
755765,St Katherines,2023-05-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
755765,St Katherines,2023-05-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-05-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,62.86
755765,St Katherines,2023-05-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.75
755765,St Katherines,2023-05-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.71
755765,St Katherines,2023-05-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
755765,St Katherines,2023-05-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
755765,St Katherines,2023-05-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
755765,St Katherines,2023-05-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.79
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.96
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.14
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.89
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.69
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
755765,St Katherines,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-05-29T09:30:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-05-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-05-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
755765,St Katherines,2023-05-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
755765,St Katherines,2023-05-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
755765,St Katherines,2023-05-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.51
755765,St Katherines,2023-05-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
755765,St Katherines,2023-05-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
755765,St Katherines,2023-05-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,60.66
755765,St Katherines,2023-05-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.38
755765,St Katherines,2023-05-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.31
755765,St Katherines,2023-05-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
755765,St Katherines,2023-05-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
755765,St Katherines,2023-05-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
755765,St Katherines,2023-05-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.61
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.63
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
755765,St Katherines,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-05-29T09:20:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-05-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755765,St Katherines,2023-05-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-05-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
755765,St Katherines,2023-05-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-05-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
755765,St Katherines,2023-05-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.99
755765,St Katherines,2023-05-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-05-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-05-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,57.84
755765,St Katherines,2023-05-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.79
755765,St Katherines,2023-05-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.98
755765,St Katherines,2023-05-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
755765,St Katherines,2023-05-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
755765,St Katherines,2023-05-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
755765,St Katherines,2023-05-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.16
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.2
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.54
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.84
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-05-29T09:10:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-05-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-05-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755765,St Katherines,2023-05-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
755765,St Katherines,2023-05-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-05-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
755765,St Katherines,2023-05-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.5
755765,St Katherines,2023-05-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-05-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-05-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.88
755765,St Katherines,2023-05-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.99
