Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.46
755765,St Katherines,2023-05-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
755765,St Katherines,2023-05-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
755765,St Katherines,2023-05-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
755765,St Katherines,2023-05-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.89
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.29
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.95
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-05-29T09:00:00.000+00:00,transformer,,Temperature,C,23.7
755765,St Katherines,2023-05-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755765,St Katherines,2023-05-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
755765,St Katherines,2023-05-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
755765,St Katherines,2023-05-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.3
755765,St Katherines,2023-05-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
755765,St Katherines,2023-05-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
755765,St Katherines,2023-05-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.7
755765,St Katherines,2023-05-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.33
755765,St Katherines,2023-05-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.01
755765,St Katherines,2023-05-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
755765,St Katherines,2023-05-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
755765,St Katherines,2023-05-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
755765,St Katherines,2023-05-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.27
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.16
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-05-29T08:50:00.000+00:00,transformer,,Temperature,C,23.6
755765,St Katherines,2023-05-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755765,St Katherines,2023-05-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
755765,St Katherines,2023-05-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-05-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
755765,St Katherines,2023-05-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.92
755765,St Katherines,2023-05-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
755765,St Katherines,2023-05-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-05-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.51
755765,St Katherines,2023-05-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
755765,St Katherines,2023-05-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
755765,St Katherines,2023-05-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
755765,St Katherines,2023-05-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
755765,St Katherines,2023-05-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
755765,St Katherines,2023-05-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.98
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.68
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.64
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.4
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
755765,St Katherines,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-05-29T08:40:00.000+00:00,transformer,,Temperature,C,23.6
755765,St Katherines,2023-05-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
755765,St Katherines,2023-05-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
755765,St Katherines,2023-05-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-05-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
755765,St Katherines,2023-05-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
755765,St Katherines,2023-05-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-05-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-05-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.17
755765,St Katherines,2023-05-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.58
755765,St Katherines,2023-05-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
755765,St Katherines,2023-05-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
755765,St Katherines,2023-05-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
755765,St Katherines,2023-05-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
755765,St Katherines,2023-05-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.56
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-05-29T08:30:00.000+00:00,transformer,,Temperature,C,23.5
755765,St Katherines,2023-05-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755765,St Katherines,2023-05-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-05-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
755765,St Katherines,2023-05-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
755765,St Katherines,2023-05-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.1
755765,St Katherines,2023-05-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-05-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
755765,St Katherines,2023-05-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.48
755765,St Katherines,2023-05-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.34
755765,St Katherines,2023-05-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.02
755765,St Katherines,2023-05-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
755765,St Katherines,2023-05-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
755765,St Katherines,2023-05-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
755765,St Katherines,2023-05-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.61
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.6
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
755765,St Katherines,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-05-29T08:20:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-05-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
755765,St Katherines,2023-05-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-05-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
755765,St Katherines,2023-05-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-05-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
755765,St Katherines,2023-05-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.06
755765,St Katherines,2023-05-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-05-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
755765,St Katherines,2023-05-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,56.07
755765,St Katherines,2023-05-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.63
755765,St Katherines,2023-05-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.41
755765,St Katherines,2023-05-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
755765,St Katherines,2023-05-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
755765,St Katherines,2023-05-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
755765,St Katherines,2023-05-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.34
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.56
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
755765,St Katherines,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-05-29T08:10:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-05-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
755765,St Katherines,2023-05-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-05-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
755765,St Katherines,2023-05-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-05-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
755765,St Katherines,2023-05-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.42
755765,St Katherines,2023-05-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
755765,St Katherines,2023-05-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
755765,St Katherines,2023-05-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.99
755765,St Katherines,2023-05-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.47
755765,St Katherines,2023-05-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
755765,St Katherines,2023-05-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
755765,St Katherines,2023-05-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
755765,St Katherines,2023-05-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
755765,St Katherines,2023-05-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.28
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.93
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.66
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.84
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
755765,St Katherines,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
755765,St Katherines,2023-05-29T08:00:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-05-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
755765,St Katherines,2023-05-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
755765,St Katherines,2023-05-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-05-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
755765,St Katherines,2023-05-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.74
755765,St Katherines,2023-05-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
755765,St Katherines,2023-05-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
755765,St Katherines,2023-05-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.09
755765,St Katherines,2023-05-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.63
755765,St Katherines,2023-05-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.67
755765,St Katherines,2023-05-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
755765,St Katherines,2023-05-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
755765,St Katherines,2023-05-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
755765,St Katherines,2023-05-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.23
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.04
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
755765,St Katherines,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-05-29T07:50:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-05-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-05-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755765,St Katherines,2023-05-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-05-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755765,St Katherines,2023-05-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-05-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
755765,St Katherines,2023-05-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.68
755765,St Katherines,2023-05-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-05-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
755765,St Katherines,2023-05-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.57
755765,St Katherines,2023-05-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.14
755765,St Katherines,2023-05-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.56
755765,St Katherines,2023-05-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
755765,St Katherines,2023-05-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
755765,St Katherines,2023-05-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
755765,St Katherines,2023-05-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
755765,St Katherines,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
755765,St Katherines,2023-05-29T07:40:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-05-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755765,St Katherines,2023-05-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
755765,St Katherines,2023-05-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
755765,St Katherines,2023-05-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.21
755765,St Katherines,2023-05-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
755765,St Katherines,2023-05-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
755765,St Katherines,2023-05-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.48
755765,St Katherines,2023-05-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.15
755765,St Katherines,2023-05-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.4
755765,St Katherines,2023-05-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
755765,St Katherines,2023-05-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
755765,St Katherines,2023-05-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
755765,St Katherines,2023-05-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.52
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.78
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
