Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
755765,St Katherines,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-05-29T07:30:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-05-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755765,St Katherines,2023-05-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
755765,St Katherines,2023-05-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
755765,St Katherines,2023-05-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.72
755765,St Katherines,2023-05-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
755765,St Katherines,2023-05-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
755765,St Katherines,2023-05-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.79
755765,St Katherines,2023-05-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.91
755765,St Katherines,2023-05-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
755765,St Katherines,2023-05-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
755765,St Katherines,2023-05-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
755765,St Katherines,2023-05-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
755765,St Katherines,2023-05-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.64
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.85
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.98
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
755765,St Katherines,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-05-29T07:20:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-05-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-05-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
755765,St Katherines,2023-05-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-05-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
755765,St Katherines,2023-05-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
755765,St Katherines,2023-05-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.36
755765,St Katherines,2023-05-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
755765,St Katherines,2023-05-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
755765,St Katherines,2023-05-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,52.59
755765,St Katherines,2023-05-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.72
755765,St Katherines,2023-05-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.5
755765,St Katherines,2023-05-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
755765,St Katherines,2023-05-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
755765,St Katherines,2023-05-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
755765,St Katherines,2023-05-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.79
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.69
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
755765,St Katherines,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-05-29T07:10:00.000+00:00,transformer,,Temperature,C,23.2
755765,St Katherines,2023-05-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-05-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
755765,St Katherines,2023-05-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-05-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
755765,St Katherines,2023-05-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-05-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
755765,St Katherines,2023-05-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.35
755765,St Katherines,2023-05-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
755765,St Katherines,2023-05-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
755765,St Katherines,2023-05-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.33
755765,St Katherines,2023-05-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.28
755765,St Katherines,2023-05-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
755765,St Katherines,2023-05-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
755765,St Katherines,2023-05-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
755765,St Katherines,2023-05-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
755765,St Katherines,2023-05-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.25
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.48
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.56
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
755765,St Katherines,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-05-29T07:00:00.000+00:00,transformer,,Temperature,C,23.1
755765,St Katherines,2023-05-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-05-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
755765,St Katherines,2023-05-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-05-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
755765,St Katherines,2023-05-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-05-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
755765,St Katherines,2023-05-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.63
755765,St Katherines,2023-05-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-05-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
755765,St Katherines,2023-05-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,53.2
755765,St Katherines,2023-05-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.73
755765,St Katherines,2023-05-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
755765,St Katherines,2023-05-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
755765,St Katherines,2023-05-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
755765,St Katherines,2023-05-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
755765,St Katherines,2023-05-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.05
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.75
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.96
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
755765,St Katherines,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-05-29T06:50:00.000+00:00,transformer,,Temperature,C,23.2
755765,St Katherines,2023-05-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-05-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
755765,St Katherines,2023-05-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-05-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755765,St Katherines,2023-05-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-05-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755765,St Katherines,2023-05-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.49
755765,St Katherines,2023-05-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
755765,St Katherines,2023-05-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-05-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.49
755765,St Katherines,2023-05-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
755765,St Katherines,2023-05-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
755765,St Katherines,2023-05-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
755765,St Katherines,2023-05-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
755765,St Katherines,2023-05-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
755765,St Katherines,2023-05-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.73
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.97
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.38
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.47
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
755765,St Katherines,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-05-29T06:40:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-05-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-05-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755765,St Katherines,2023-05-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-05-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755765,St Katherines,2023-05-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-05-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
755765,St Katherines,2023-05-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.6
755765,St Katherines,2023-05-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-05-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
755765,St Katherines,2023-05-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.36
755765,St Katherines,2023-05-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
755765,St Katherines,2023-05-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
755765,St Katherines,2023-05-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
755765,St Katherines,2023-05-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
755765,St Katherines,2023-05-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
755765,St Katherines,2023-05-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.02
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.84
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
755765,St Katherines,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
755765,St Katherines,2023-05-29T06:30:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-05-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-05-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
755765,St Katherines,2023-05-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-05-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
755765,St Katherines,2023-05-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-05-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755765,St Katherines,2023-05-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.77
755765,St Katherines,2023-05-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-05-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-05-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
755765,St Katherines,2023-05-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.82
755765,St Katherines,2023-05-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
755765,St Katherines,2023-05-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
755765,St Katherines,2023-05-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
755765,St Katherines,2023-05-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
755765,St Katherines,2023-05-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.98
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
755765,St Katherines,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-05-29T06:20:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-05-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755765,St Katherines,2023-05-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-05-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
755765,St Katherines,2023-05-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-05-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
755765,St Katherines,2023-05-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.16
755765,St Katherines,2023-05-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-05-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
755765,St Katherines,2023-05-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,56.43
755765,St Katherines,2023-05-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
755765,St Katherines,2023-05-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.33
755765,St Katherines,2023-05-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
755765,St Katherines,2023-05-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
755765,St Katherines,2023-05-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
755765,St Katherines,2023-05-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.8
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.12
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
755765,St Katherines,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-05-29T06:10:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-05-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-05-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755765,St Katherines,2023-05-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-05-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
755765,St Katherines,2023-05-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-05-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
755765,St Katherines,2023-05-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.84
755765,St Katherines,2023-05-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-05-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
755765,St Katherines,2023-05-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
755765,St Katherines,2023-05-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.79
755765,St Katherines,2023-05-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
755765,St Katherines,2023-05-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
755765,St Katherines,2023-05-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
755765,St Katherines,2023-05-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
755765,St Katherines,2023-05-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.52
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
755765,St Katherines,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-05-29T06:00:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-05-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-05-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755765,St Katherines,2023-05-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-05-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
755765,St Katherines,2023-05-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-05-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
755765,St Katherines,2023-05-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.5
755765,St Katherines,2023-05-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-05-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
755765,St Katherines,2023-05-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,54.47
755765,St Katherines,2023-05-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.13
755765,St Katherines,2023-05-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
755765,St Katherines,2023-05-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
755765,St Katherines,2023-05-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
755765,St Katherines,2023-05-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
755765,St Katherines,2023-05-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
