Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.64
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.87
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.7
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
755765,St Katherines,2023-05-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-05-29T05:50:00.000+00:00,transformer,,Temperature,C,23.5
755765,St Katherines,2023-05-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-05-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755765,St Katherines,2023-05-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-05-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
755765,St Katherines,2023-05-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-05-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
755765,St Katherines,2023-05-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.7
755765,St Katherines,2023-05-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
755765,St Katherines,2023-05-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-05-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,58.74
755765,St Katherines,2023-05-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.01
755765,St Katherines,2023-05-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
755765,St Katherines,2023-05-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
755765,St Katherines,2023-05-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
755765,St Katherines,2023-05-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
755765,St Katherines,2023-05-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.05
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.9
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-05-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-05-29T05:40:00.000+00:00,transformer,,Temperature,C,23.5
755765,St Katherines,2023-05-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-05-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
755765,St Katherines,2023-05-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-05-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
755765,St Katherines,2023-05-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-05-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
755765,St Katherines,2023-05-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.74
755765,St Katherines,2023-05-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-05-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
755765,St Katherines,2023-05-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,58.68
755765,St Katherines,2023-05-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.28
755765,St Katherines,2023-05-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
755765,St Katherines,2023-05-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
755765,St Katherines,2023-05-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
755765,St Katherines,2023-05-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
755765,St Katherines,2023-05-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.45
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.98
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-05-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-05-29T05:30:00.000+00:00,transformer,,Temperature,C,23.5
755765,St Katherines,2023-05-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-05-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
755765,St Katherines,2023-05-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-05-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
755765,St Katherines,2023-05-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-05-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
755765,St Katherines,2023-05-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.07
755765,St Katherines,2023-05-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-05-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-05-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,51.36
755765,St Katherines,2023-05-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
755765,St Katherines,2023-05-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.06
755765,St Katherines,2023-05-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
755765,St Katherines,2023-05-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
755765,St Katherines,2023-05-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
755765,St Katherines,2023-05-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.79
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.18
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.11
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
755765,St Katherines,2023-05-29T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-05-29T05:20:00.000+00:00,transformer,,Temperature,C,23.6
755765,St Katherines,2023-05-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-05-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
755765,St Katherines,2023-05-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-05-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
755765,St Katherines,2023-05-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-05-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
755765,St Katherines,2023-05-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.72
755765,St Katherines,2023-05-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-05-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
755765,St Katherines,2023-05-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.7
755765,St Katherines,2023-05-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
755765,St Katherines,2023-05-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
755765,St Katherines,2023-05-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
755765,St Katherines,2023-05-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
755765,St Katherines,2023-05-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
755765,St Katherines,2023-05-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.07
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.92
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.91
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-05-29T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-05-29T05:10:00.000+00:00,transformer,,Temperature,C,23.7
755765,St Katherines,2023-05-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755765,St Katherines,2023-05-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
755765,St Katherines,2023-05-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-05-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
755765,St Katherines,2023-05-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-05-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
755765,St Katherines,2023-05-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.54
755765,St Katherines,2023-05-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-05-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-05-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,49.84
755765,St Katherines,2023-05-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
755765,St Katherines,2023-05-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
755765,St Katherines,2023-05-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
755765,St Katherines,2023-05-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
755765,St Katherines,2023-05-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
755765,St Katherines,2023-05-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.93
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-05-29T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-05-29T05:00:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-05-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-05-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
755765,St Katherines,2023-05-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-05-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
755765,St Katherines,2023-05-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-05-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
755765,St Katherines,2023-05-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.7
755765,St Katherines,2023-05-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-05-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-05-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.28
755765,St Katherines,2023-05-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
755765,St Katherines,2023-05-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
755765,St Katherines,2023-05-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
755765,St Katherines,2023-05-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
755765,St Katherines,2023-05-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
755765,St Katherines,2023-05-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.72
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.62
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-05-29T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-05-29T04:50:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-05-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755765,St Katherines,2023-05-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
755765,St Katherines,2023-05-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755765,St Katherines,2023-05-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
755765,St Katherines,2023-05-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755765,St Katherines,2023-05-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
755765,St Katherines,2023-05-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.07
755765,St Katherines,2023-05-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
755765,St Katherines,2023-05-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-05-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.28
755765,St Katherines,2023-05-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
755765,St Katherines,2023-05-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
755765,St Katherines,2023-05-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
755765,St Katherines,2023-05-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
755765,St Katherines,2023-05-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
755765,St Katherines,2023-05-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.17
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.42
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.84
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.0
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-05-29T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-05-29T04:40:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-05-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
755765,St Katherines,2023-05-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-05-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
755765,St Katherines,2023-05-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755765,St Katherines,2023-05-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
755765,St Katherines,2023-05-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.4
755765,St Katherines,2023-05-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
755765,St Katherines,2023-05-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
755765,St Katherines,2023-05-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
755765,St Katherines,2023-05-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.58
755765,St Katherines,2023-05-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
755765,St Katherines,2023-05-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
755765,St Katherines,2023-05-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
755765,St Katherines,2023-05-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
755765,St Katherines,2023-05-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.19
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-05-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-05-29T04:30:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755765,St Katherines,2023-05-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
755765,St Katherines,2023-05-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755765,St Katherines,2023-05-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
755765,St Katherines,2023-05-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755765,St Katherines,2023-05-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
755765,St Katherines,2023-05-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.35
755765,St Katherines,2023-05-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-05-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-05-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
755765,St Katherines,2023-05-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.77
755765,St Katherines,2023-05-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.73
755765,St Katherines,2023-05-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
755765,St Katherines,2023-05-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
755765,St Katherines,2023-05-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
755765,St Katherines,2023-05-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.09
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.05
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.21
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-05-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-05-29T04:20:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-05-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755765,St Katherines,2023-05-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
755765,St Katherines,2023-05-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755765,St Katherines,2023-05-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
755765,St Katherines,2023-05-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755765,St Katherines,2023-05-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
755765,St Katherines,2023-05-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.02
