Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
755765,St Katherines,2023-05-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-05-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
755765,St Katherines,2023-05-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
755765,St Katherines,2023-05-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.9
755765,St Katherines,2023-05-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
755765,St Katherines,2023-05-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
755765,St Katherines,2023-05-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
755765,St Katherines,2023-05-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.94
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.78
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.84
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.22
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-05-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-05-29T04:10:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-05-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755765,St Katherines,2023-05-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
755765,St Katherines,2023-05-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755765,St Katherines,2023-05-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
755765,St Katherines,2023-05-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755765,St Katherines,2023-05-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
755765,St Katherines,2023-05-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.48
755765,St Katherines,2023-05-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-05-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-05-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.8
755765,St Katherines,2023-05-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
755765,St Katherines,2023-05-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.07
755765,St Katherines,2023-05-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
755765,St Katherines,2023-05-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
755765,St Katherines,2023-05-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
755765,St Katherines,2023-05-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.77
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.19
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
755765,St Katherines,2023-05-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-05-29T04:00:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-05-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755765,St Katherines,2023-05-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
755765,St Katherines,2023-05-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755765,St Katherines,2023-05-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
755765,St Katherines,2023-05-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755765,St Katherines,2023-05-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
755765,St Katherines,2023-05-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.04
755765,St Katherines,2023-05-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-05-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
755765,St Katherines,2023-05-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.13
755765,St Katherines,2023-05-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
755765,St Katherines,2023-05-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
755765,St Katherines,2023-05-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
755765,St Katherines,2023-05-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
755765,St Katherines,2023-05-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
755765,St Katherines,2023-05-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.83
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.83
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-05-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-05-29T03:50:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-05-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755765,St Katherines,2023-05-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
755765,St Katherines,2023-05-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755765,St Katherines,2023-05-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
755765,St Katherines,2023-05-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755765,St Katherines,2023-05-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
755765,St Katherines,2023-05-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.62
755765,St Katherines,2023-05-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
755765,St Katherines,2023-05-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-05-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
755765,St Katherines,2023-05-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
755765,St Katherines,2023-05-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
755765,St Katherines,2023-05-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
755765,St Katherines,2023-05-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
755765,St Katherines,2023-05-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
755765,St Katherines,2023-05-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.16
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.89
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-05-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-05-29T03:40:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-05-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755765,St Katherines,2023-05-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
755765,St Katherines,2023-05-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755765,St Katherines,2023-05-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
755765,St Katherines,2023-05-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755765,St Katherines,2023-05-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
755765,St Katherines,2023-05-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.12
755765,St Katherines,2023-05-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
755765,St Katherines,2023-05-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-05-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.9
755765,St Katherines,2023-05-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
755765,St Katherines,2023-05-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
755765,St Katherines,2023-05-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
755765,St Katherines,2023-05-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
755765,St Katherines,2023-05-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
755765,St Katherines,2023-05-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.67
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-05-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-05-29T03:30:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-05-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755765,St Katherines,2023-05-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
755765,St Katherines,2023-05-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755765,St Katherines,2023-05-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
755765,St Katherines,2023-05-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755765,St Katherines,2023-05-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
755765,St Katherines,2023-05-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.81
755765,St Katherines,2023-05-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
755765,St Katherines,2023-05-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-05-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
755765,St Katherines,2023-05-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
755765,St Katherines,2023-05-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
755765,St Katherines,2023-05-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
755765,St Katherines,2023-05-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
755765,St Katherines,2023-05-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
755765,St Katherines,2023-05-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.09
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.83
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
755765,St Katherines,2023-05-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-05-29T03:20:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-05-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755765,St Katherines,2023-05-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
755765,St Katherines,2023-05-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755765,St Katherines,2023-05-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
755765,St Katherines,2023-05-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755765,St Katherines,2023-05-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
755765,St Katherines,2023-05-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.16
755765,St Katherines,2023-05-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
755765,St Katherines,2023-05-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
755765,St Katherines,2023-05-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
755765,St Katherines,2023-05-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
755765,St Katherines,2023-05-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
755765,St Katherines,2023-05-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
755765,St Katherines,2023-05-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
755765,St Katherines,2023-05-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
755765,St Katherines,2023-05-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.18
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.02
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
755765,St Katherines,2023-05-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-05-29T03:10:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-05-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755765,St Katherines,2023-05-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
755765,St Katherines,2023-05-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755765,St Katherines,2023-05-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
755765,St Katherines,2023-05-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755765,St Katherines,2023-05-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
755765,St Katherines,2023-05-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.1
755765,St Katherines,2023-05-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-05-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755765,St Katherines,2023-05-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.33
755765,St Katherines,2023-05-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
755765,St Katherines,2023-05-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
755765,St Katherines,2023-05-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
755765,St Katherines,2023-05-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
755765,St Katherines,2023-05-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
755765,St Katherines,2023-05-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.32
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
755765,St Katherines,2023-05-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-05-29T03:00:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-05-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755765,St Katherines,2023-05-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
755765,St Katherines,2023-05-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755765,St Katherines,2023-05-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
755765,St Katherines,2023-05-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755765,St Katherines,2023-05-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
755765,St Katherines,2023-05-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.53
755765,St Katherines,2023-05-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
755765,St Katherines,2023-05-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
755765,St Katherines,2023-05-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
755765,St Katherines,2023-05-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
755765,St Katherines,2023-05-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
755765,St Katherines,2023-05-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
755765,St Katherines,2023-05-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
755765,St Katherines,2023-05-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
755765,St Katherines,2023-05-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.64
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.98
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-05-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-05-29T02:50:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-05-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755765,St Katherines,2023-05-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
755765,St Katherines,2023-05-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755765,St Katherines,2023-05-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
755765,St Katherines,2023-05-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755765,St Katherines,2023-05-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
755765,St Katherines,2023-05-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.33
755765,St Katherines,2023-05-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
755765,St Katherines,2023-05-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
755765,St Katherines,2023-05-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
755765,St Katherines,2023-05-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
755765,St Katherines,2023-05-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
755765,St Katherines,2023-05-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
755765,St Katherines,2023-05-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
755765,St Katherines,2023-05-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
755765,St Katherines,2023-05-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.04
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
