Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-05-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-05-29T02:40:00.000+00:00,transformer,,Temperature,C,25.3
755765,St Katherines,2023-05-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755765,St Katherines,2023-05-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
755765,St Katherines,2023-05-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755765,St Katherines,2023-05-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
755765,St Katherines,2023-05-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755765,St Katherines,2023-05-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
755765,St Katherines,2023-05-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.03
755765,St Katherines,2023-05-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-05-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
755765,St Katherines,2023-05-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
755765,St Katherines,2023-05-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
755765,St Katherines,2023-05-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
755765,St Katherines,2023-05-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
755765,St Katherines,2023-05-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
755765,St Katherines,2023-05-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
755765,St Katherines,2023-05-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.13
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.14
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-05-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-05-29T02:30:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-05-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755765,St Katherines,2023-05-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
755765,St Katherines,2023-05-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755765,St Katherines,2023-05-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
755765,St Katherines,2023-05-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755765,St Katherines,2023-05-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
755765,St Katherines,2023-05-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.81
755765,St Katherines,2023-05-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.12
755765,St Katherines,2023-05-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
755765,St Katherines,2023-05-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
755765,St Katherines,2023-05-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
755765,St Katherines,2023-05-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
755765,St Katherines,2023-05-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
755765,St Katherines,2023-05-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.28
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.01
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
755765,St Katherines,2023-05-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-05-29T02:20:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-05-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755765,St Katherines,2023-05-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
755765,St Katherines,2023-05-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755765,St Katherines,2023-05-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
755765,St Katherines,2023-05-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755765,St Katherines,2023-05-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
755765,St Katherines,2023-05-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.43
755765,St Katherines,2023-05-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
755765,St Katherines,2023-05-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.67
755765,St Katherines,2023-05-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
755765,St Katherines,2023-05-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
755765,St Katherines,2023-05-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
755765,St Katherines,2023-05-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
755765,St Katherines,2023-05-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
755765,St Katherines,2023-05-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.41
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.77
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-05-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-05-29T02:10:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-05-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755765,St Katherines,2023-05-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
755765,St Katherines,2023-05-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755765,St Katherines,2023-05-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
755765,St Katherines,2023-05-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755765,St Katherines,2023-05-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
755765,St Katherines,2023-05-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.42
755765,St Katherines,2023-05-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-05-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
755765,St Katherines,2023-05-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
755765,St Katherines,2023-05-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
755765,St Katherines,2023-05-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
755765,St Katherines,2023-05-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
755765,St Katherines,2023-05-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
755765,St Katherines,2023-05-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.06
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.49
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-05-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-05-29T02:00:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-05-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755765,St Katherines,2023-05-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
755765,St Katherines,2023-05-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755765,St Katherines,2023-05-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
755765,St Katherines,2023-05-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755765,St Katherines,2023-05-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
755765,St Katherines,2023-05-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.13
755765,St Katherines,2023-05-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
755765,St Katherines,2023-05-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.29
755765,St Katherines,2023-05-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
755765,St Katherines,2023-05-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
755765,St Katherines,2023-05-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
755765,St Katherines,2023-05-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
755765,St Katherines,2023-05-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
755765,St Katherines,2023-05-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.3
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-05-29T01:50:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-05-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755765,St Katherines,2023-05-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
755765,St Katherines,2023-05-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755765,St Katherines,2023-05-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
755765,St Katherines,2023-05-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755765,St Katherines,2023-05-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
755765,St Katherines,2023-05-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.2
755765,St Katherines,2023-05-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
755765,St Katherines,2023-05-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
755765,St Katherines,2023-05-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
755765,St Katherines,2023-05-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
755765,St Katherines,2023-05-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
755765,St Katherines,2023-05-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
755765,St Katherines,2023-05-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
755765,St Katherines,2023-05-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
755765,St Katherines,2023-05-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.03
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.54
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-05-29T01:40:00.000+00:00,transformer,,Temperature,C,25.9
755765,St Katherines,2023-05-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755765,St Katherines,2023-05-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
755765,St Katherines,2023-05-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755765,St Katherines,2023-05-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
755765,St Katherines,2023-05-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755765,St Katherines,2023-05-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
755765,St Katherines,2023-05-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.63
755765,St Katherines,2023-05-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
755765,St Katherines,2023-05-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
755765,St Katherines,2023-05-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.16
755765,St Katherines,2023-05-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
755765,St Katherines,2023-05-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
755765,St Katherines,2023-05-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
755765,St Katherines,2023-05-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
755765,St Katherines,2023-05-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
755765,St Katherines,2023-05-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.85
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.33
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-05-29T01:30:00.000+00:00,transformer,,Temperature,C,25.9
755765,St Katherines,2023-05-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755765,St Katherines,2023-05-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
755765,St Katherines,2023-05-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755765,St Katherines,2023-05-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
755765,St Katherines,2023-05-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755765,St Katherines,2023-05-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
755765,St Katherines,2023-05-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.69
755765,St Katherines,2023-05-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-05-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-05-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
755765,St Katherines,2023-05-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
755765,St Katherines,2023-05-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
755765,St Katherines,2023-05-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
755765,St Katherines,2023-05-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
755765,St Katherines,2023-05-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
755765,St Katherines,2023-05-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.25
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-05-29T01:20:00.000+00:00,transformer,,Temperature,C,26.0
755765,St Katherines,2023-05-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-05-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
755765,St Katherines,2023-05-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755765,St Katherines,2023-05-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
755765,St Katherines,2023-05-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755765,St Katherines,2023-05-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
755765,St Katherines,2023-05-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.12
755765,St Katherines,2023-05-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-05-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
755765,St Katherines,2023-05-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.26
755765,St Katherines,2023-05-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
755765,St Katherines,2023-05-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
755765,St Katherines,2023-05-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
755765,St Katherines,2023-05-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
755765,St Katherines,2023-05-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
755765,St Katherines,2023-05-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.95
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.78
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-05-29T01:10:00.000+00:00,transformer,,Temperature,C,26.2
755765,St Katherines,2023-05-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-05-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
755765,St Katherines,2023-05-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755765,St Katherines,2023-05-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
755765,St Katherines,2023-05-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-05-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
755765,St Katherines,2023-05-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.92
755765,St Katherines,2023-05-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
755765,St Katherines,2023-05-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
755765,St Katherines,2023-05-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.98
755765,St Katherines,2023-05-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
755765,St Katherines,2023-05-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
755765,St Katherines,2023-05-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
755765,St Katherines,2023-05-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
755765,St Katherines,2023-05-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
755765,St Katherines,2023-05-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
