Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.18
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.8
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-05-29T01:00:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-05-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755765,St Katherines,2023-05-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
755765,St Katherines,2023-05-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755765,St Katherines,2023-05-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
755765,St Katherines,2023-05-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755765,St Katherines,2023-05-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
755765,St Katherines,2023-05-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.65
755765,St Katherines,2023-05-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
755765,St Katherines,2023-05-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
755765,St Katherines,2023-05-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.68
755765,St Katherines,2023-05-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
755765,St Katherines,2023-05-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
755765,St Katherines,2023-05-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
755765,St Katherines,2023-05-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
755765,St Katherines,2023-05-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
755765,St Katherines,2023-05-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.47
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.43
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-05-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-05-29T00:50:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-05-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755765,St Katherines,2023-05-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
755765,St Katherines,2023-05-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755765,St Katherines,2023-05-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
755765,St Katherines,2023-05-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755765,St Katherines,2023-05-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
755765,St Katherines,2023-05-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.39
755765,St Katherines,2023-05-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-05-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-05-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
755765,St Katherines,2023-05-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
755765,St Katherines,2023-05-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
755765,St Katherines,2023-05-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
755765,St Katherines,2023-05-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
755765,St Katherines,2023-05-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
755765,St Katherines,2023-05-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.26
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.21
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-05-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-05-29T00:40:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-05-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755765,St Katherines,2023-05-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
755765,St Katherines,2023-05-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755765,St Katherines,2023-05-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
755765,St Katherines,2023-05-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755765,St Katherines,2023-05-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
755765,St Katherines,2023-05-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.25
755765,St Katherines,2023-05-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
755765,St Katherines,2023-05-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
755765,St Katherines,2023-05-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
755765,St Katherines,2023-05-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
755765,St Katherines,2023-05-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
755765,St Katherines,2023-05-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
755765,St Katherines,2023-05-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
755765,St Katherines,2023-05-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
755765,St Katherines,2023-05-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.68
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.91
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-05-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-05-29T00:30:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-05-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755765,St Katherines,2023-05-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
755765,St Katherines,2023-05-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755765,St Katherines,2023-05-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
755765,St Katherines,2023-05-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755765,St Katherines,2023-05-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
755765,St Katherines,2023-05-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.37
755765,St Katherines,2023-05-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
755765,St Katherines,2023-05-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-05-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
755765,St Katherines,2023-05-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
755765,St Katherines,2023-05-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
755765,St Katherines,2023-05-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
755765,St Katherines,2023-05-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
755765,St Katherines,2023-05-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
755765,St Katherines,2023-05-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.7
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-05-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-05-29T00:20:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-05-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755765,St Katherines,2023-05-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
755765,St Katherines,2023-05-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755765,St Katherines,2023-05-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
755765,St Katherines,2023-05-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755765,St Katherines,2023-05-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
755765,St Katherines,2023-05-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.9
755765,St Katherines,2023-05-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-05-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
755765,St Katherines,2023-05-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.53
755765,St Katherines,2023-05-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
755765,St Katherines,2023-05-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
755765,St Katherines,2023-05-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
755765,St Katherines,2023-05-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
755765,St Katherines,2023-05-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
755765,St Katherines,2023-05-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.91
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.28
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-05-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-05-29T00:10:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-05-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755765,St Katherines,2023-05-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755765,St Katherines,2023-05-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755765,St Katherines,2023-05-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755765,St Katherines,2023-05-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755765,St Katherines,2023-05-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
755765,St Katherines,2023-05-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.59
755765,St Katherines,2023-05-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
755765,St Katherines,2023-05-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
755765,St Katherines,2023-05-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
755765,St Katherines,2023-05-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
755765,St Katherines,2023-05-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
755765,St Katherines,2023-05-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
755765,St Katherines,2023-05-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
755765,St Katherines,2023-05-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
755765,St Katherines,2023-05-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.74
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.83
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-05-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-05-29T00:00:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-05-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755765,St Katherines,2023-05-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
755765,St Katherines,2023-05-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755765,St Katherines,2023-05-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
755765,St Katherines,2023-05-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755765,St Katherines,2023-05-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
755765,St Katherines,2023-05-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.12
755765,St Katherines,2023-05-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-05-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-05-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
755765,St Katherines,2023-05-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
755765,St Katherines,2023-05-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
755765,St Katherines,2023-05-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
755765,St Katherines,2023-05-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
755765,St Katherines,2023-05-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
755765,St Katherines,2023-05-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.59
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-05-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
755765,St Katherines,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
755765,St Katherines,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
755765,St Katherines,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.84
755765,St Katherines,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
755765,St Katherines,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
755765,St Katherines,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
755765,St Katherines,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
755765,St Katherines,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
755765,St Katherines,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
755765,St Katherines,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
755765,St Katherines,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-05-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755765,St Katherines,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
755765,St Katherines,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
755765,St Katherines,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.36
755765,St Katherines,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
755765,St Katherines,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755765,St Katherines,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.26
755765,St Katherines,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
755765,St Katherines,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
755765,St Katherines,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
755765,St Katherines,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
755765,St Katherines,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
755765,St Katherines,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.09
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.2
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-05-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755765,St Katherines,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
