Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
755765,St Katherines,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.99
755765,St Katherines,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
755765,St Katherines,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
755765,St Katherines,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
755765,St Katherines,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
755765,St Katherines,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
755765,St Katherines,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
755765,St Katherines,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
755765,St Katherines,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
755765,St Katherines,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.11
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.2
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.57
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-05-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
755765,St Katherines,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
755765,St Katherines,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
755765,St Katherines,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.84
755765,St Katherines,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
755765,St Katherines,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
755765,St Katherines,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
755765,St Katherines,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
755765,St Katherines,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
755765,St Katherines,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
755765,St Katherines,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
755765,St Katherines,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
755765,St Katherines,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.92
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.3
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-05-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
755765,St Katherines,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
755765,St Katherines,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
755765,St Katherines,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.43
755765,St Katherines,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
755765,St Katherines,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.31
755765,St Katherines,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
755765,St Katherines,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
755765,St Katherines,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
755765,St Katherines,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
755765,St Katherines,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
755765,St Katherines,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.65
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.11
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-05-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
755765,St Katherines,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
755765,St Katherines,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
755765,St Katherines,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.25
755765,St Katherines,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.69
755765,St Katherines,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
755765,St Katherines,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
755765,St Katherines,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
755765,St Katherines,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
755765,St Katherines,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
755765,St Katherines,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.16
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-05-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
755765,St Katherines,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755765,St Katherines,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755765,St Katherines,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.76
755765,St Katherines,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
755765,St Katherines,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
755765,St Katherines,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
755765,St Katherines,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
755765,St Katherines,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
755765,St Katherines,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
755765,St Katherines,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.02
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.54
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-05-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
755765,St Katherines,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755765,St Katherines,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
755765,St Katherines,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.55
755765,St Katherines,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
755765,St Katherines,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
755765,St Katherines,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
755765,St Katherines,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
755765,St Katherines,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
755765,St Katherines,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
755765,St Katherines,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
755765,St Katherines,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
755765,St Katherines,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.2
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-05-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755765,St Katherines,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
755765,St Katherines,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
755765,St Katherines,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.78
755765,St Katherines,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
755765,St Katherines,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.72
755765,St Katherines,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
755765,St Katherines,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
755765,St Katherines,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
755765,St Katherines,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
755765,St Katherines,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
755765,St Katherines,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.55
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-05-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,27.8
755765,St Katherines,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
755765,St Katherines,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
755765,St Katherines,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
755765,St Katherines,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.61
755765,St Katherines,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
755765,St Katherines,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
755765,St Katherines,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
755765,St Katherines,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
755765,St Katherines,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
755765,St Katherines,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
755765,St Katherines,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.52
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-05-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,27.8
755765,St Katherines,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755765,St Katherines,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
755765,St Katherines,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
755765,St Katherines,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.82
755765,St Katherines,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
755765,St Katherines,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.23
755765,St Katherines,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
755765,St Katherines,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
755765,St Katherines,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
755765,St Katherines,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
755765,St Katherines,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
755765,St Katherines,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.72
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755765,St Katherines,2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
755765,St Katherines,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
755765,St Katherines,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
755765,St Katherines,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.72
755765,St Katherines,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
755765,St Katherines,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.53
755765,St Katherines,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
755765,St Katherines,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
755765,St Katherines,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
755765,St Katherines,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
755765,St Katherines,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
755765,St Katherines,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.39
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
