Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.38
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,28.0
755765,St Katherines,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
755765,St Katherines,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
755765,St Katherines,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
755765,St Katherines,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.83
755765,St Katherines,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
755765,St Katherines,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.25
755765,St Katherines,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
755765,St Katherines,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
755765,St Katherines,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
755765,St Katherines,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
755765,St Katherines,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
755765,St Katherines,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.04
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.33
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.45
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
755765,St Katherines,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,28.2
755765,St Katherines,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
755765,St Katherines,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
755765,St Katherines,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
755765,St Katherines,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.65
755765,St Katherines,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
755765,St Katherines,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.8
755765,St Katherines,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
755765,St Katherines,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
755765,St Katherines,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
755765,St Katherines,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
755765,St Katherines,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
755765,St Katherines,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.59
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.53
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
755765,St Katherines,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
755765,St Katherines,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
755765,St Katherines,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.73
755765,St Katherines,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
755765,St Katherines,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
755765,St Katherines,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
755765,St Katherines,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
755765,St Katherines,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
755765,St Katherines,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
755765,St Katherines,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.17
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,28.4
755765,St Katherines,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755765,St Katherines,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
755765,St Katherines,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
755765,St Katherines,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
755765,St Katherines,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.41
755765,St Katherines,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
755765,St Katherines,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
755765,St Katherines,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.59
755765,St Katherines,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
755765,St Katherines,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
755765,St Katherines,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
755765,St Katherines,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
755765,St Katherines,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
755765,St Katherines,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.05
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.33
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.71
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
755765,St Katherines,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
755765,St Katherines,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
755765,St Katherines,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.2
755765,St Katherines,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
755765,St Katherines,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.61
755765,St Katherines,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
755765,St Katherines,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
755765,St Katherines,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
755765,St Katherines,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
755765,St Katherines,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
755765,St Katherines,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.64
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755765,St Katherines,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
755765,St Katherines,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
755765,St Katherines,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.7
755765,St Katherines,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
755765,St Katherines,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
755765,St Katherines,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.64
755765,St Katherines,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
755765,St Katherines,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
755765,St Katherines,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
755765,St Katherines,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
755765,St Katherines,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
755765,St Katherines,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.02
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.41
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.47
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755765,St Katherines,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
755765,St Katherines,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
755765,St Katherines,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.2
755765,St Katherines,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.37
755765,St Katherines,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
755765,St Katherines,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
755765,St Katherines,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
755765,St Katherines,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
755765,St Katherines,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
755765,St Katherines,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.2
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
755765,St Katherines,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
755765,St Katherines,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755765,St Katherines,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
755765,St Katherines,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.76
755765,St Katherines,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
755765,St Katherines,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.78
755765,St Katherines,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
755765,St Katherines,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
755765,St Katherines,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
755765,St Katherines,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
755765,St Katherines,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
755765,St Katherines,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
755765,St Katherines,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
755765,St Katherines,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
755765,St Katherines,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.54
755765,St Katherines,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
755765,St Katherines,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.36
755765,St Katherines,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
755765,St Katherines,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
755765,St Katherines,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
755765,St Katherines,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
755765,St Katherines,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
755765,St Katherines,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.88
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.86
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
755765,St Katherines,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
755765,St Katherines,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755765,St Katherines,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.49
755765,St Katherines,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
755765,St Katherines,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
755765,St Katherines,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.99
755765,St Katherines,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
755765,St Katherines,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
755765,St Katherines,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
755765,St Katherines,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
755765,St Katherines,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
755765,St Katherines,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
