Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.11
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.58
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
755765,St Katherines,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
755765,St Katherines,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
755765,St Katherines,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.12
755765,St Katherines,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
755765,St Katherines,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
755765,St Katherines,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
755765,St Katherines,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
755765,St Katherines,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
755765,St Katherines,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
755765,St Katherines,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
755765,St Katherines,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
755765,St Katherines,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.9
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.99
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.49
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
755765,St Katherines,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
755765,St Katherines,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
755765,St Katherines,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.55
755765,St Katherines,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
755765,St Katherines,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
755765,St Katherines,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.71
755765,St Katherines,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
755765,St Katherines,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
755765,St Katherines,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
755765,St Katherines,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
755765,St Katherines,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
755765,St Katherines,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.89
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.82
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
755765,St Katherines,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
755765,St Katherines,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
755765,St Katherines,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
755765,St Katherines,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.28
755765,St Katherines,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
755765,St Katherines,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
755765,St Katherines,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
755765,St Katherines,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
755765,St Katherines,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
755765,St Katherines,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
755765,St Katherines,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
755765,St Katherines,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
755765,St Katherines,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.58
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.77
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.33
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755765,St Katherines,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755765,St Katherines,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
755765,St Katherines,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.94
755765,St Katherines,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
755765,St Katherines,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
755765,St Katherines,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.55
755765,St Katherines,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.24
755765,St Katherines,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.67
755765,St Katherines,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
755765,St Katherines,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
755765,St Katherines,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
755765,St Katherines,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.68
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.65
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.45
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755765,St Katherines,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
755765,St Katherines,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
755765,St Katherines,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.79
755765,St Katherines,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
755765,St Katherines,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
755765,St Katherines,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.82
755765,St Katherines,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.01
755765,St Katherines,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.21
755765,St Katherines,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
755765,St Katherines,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
755765,St Katherines,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
755765,St Katherines,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.76
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.88
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.79
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.1
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
755765,St Katherines,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755765,St Katherines,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
755765,St Katherines,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
755765,St Katherines,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.68
755765,St Katherines,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
755765,St Katherines,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
755765,St Katherines,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.15
755765,St Katherines,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.71
755765,St Katherines,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.47
755765,St Katherines,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
755765,St Katherines,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
755765,St Katherines,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
755765,St Katherines,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.75
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.76
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
755765,St Katherines,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755765,St Katherines,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
755765,St Katherines,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.3
755765,St Katherines,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
755765,St Katherines,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
755765,St Katherines,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.94
755765,St Katherines,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.89
755765,St Katherines,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.57
755765,St Katherines,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
755765,St Katherines,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
755765,St Katherines,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
755765,St Katherines,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.34
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.15
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755765,St Katherines,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
755765,St Katherines,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
755765,St Katherines,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.32
755765,St Katherines,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
755765,St Katherines,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
755765,St Katherines,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.03
755765,St Katherines,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.29
755765,St Katherines,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
755765,St Katherines,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
755765,St Katherines,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
755765,St Katherines,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
755765,St Katherines,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.09
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.32
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755765,St Katherines,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755765,St Katherines,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
755765,St Katherines,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.04
755765,St Katherines,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
755765,St Katherines,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
755765,St Katherines,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.6
755765,St Katherines,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.3
755765,St Katherines,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.73
755765,St Katherines,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
755765,St Katherines,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
755765,St Katherines,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
755765,St Katherines,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.85
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.59
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.59
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,29.6
