Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755765,St Katherines,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
755765,St Katherines,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
755765,St Katherines,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.11
755765,St Katherines,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
755765,St Katherines,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.88
755765,St Katherines,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
755765,St Katherines,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.98
755765,St Katherines,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
755765,St Katherines,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
755765,St Katherines,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
755765,St Katherines,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.99
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.23
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.12
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
755765,St Katherines,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
755765,St Katherines,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
755765,St Katherines,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
755765,St Katherines,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.3
755765,St Katherines,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
755765,St Katherines,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
755765,St Katherines,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.71
755765,St Katherines,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.28
755765,St Katherines,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.73
755765,St Katherines,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
755765,St Katherines,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
755765,St Katherines,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
755765,St Katherines,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.84
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
755765,St Katherines,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755765,St Katherines,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
755765,St Katherines,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755765,St Katherines,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.4
755765,St Katherines,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
755765,St Katherines,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.67
755765,St Katherines,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.68
755765,St Katherines,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.98
755765,St Katherines,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
755765,St Katherines,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
755765,St Katherines,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
755765,St Katherines,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.43
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.07
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.87
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
755765,St Katherines,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
755765,St Katherines,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
755765,St Katherines,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.87
755765,St Katherines,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
755765,St Katherines,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
755765,St Katherines,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.49
755765,St Katherines,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.13
755765,St Katherines,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
755765,St Katherines,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
755765,St Katherines,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
755765,St Katherines,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
755765,St Katherines,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.64
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.1
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.37
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
755765,St Katherines,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
755765,St Katherines,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
755765,St Katherines,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
755765,St Katherines,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.14
755765,St Katherines,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
755765,St Katherines,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
755765,St Katherines,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.26
755765,St Katherines,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
755765,St Katherines,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.24
755765,St Katherines,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
755765,St Katherines,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
755765,St Katherines,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
755765,St Katherines,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.98
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.7
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
755765,St Katherines,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
755765,St Katherines,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
755765,St Katherines,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
755765,St Katherines,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.25
755765,St Katherines,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
755765,St Katherines,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
755765,St Katherines,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.89
755765,St Katherines,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.99
755765,St Katherines,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.21
755765,St Katherines,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
755765,St Katherines,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
755765,St Katherines,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
755765,St Katherines,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.57
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.31
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.64
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755765,St Katherines,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
755765,St Katherines,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
755765,St Katherines,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.76
755765,St Katherines,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
755765,St Katherines,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.92
755765,St Katherines,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.62
755765,St Katherines,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
755765,St Katherines,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
755765,St Katherines,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
755765,St Katherines,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
755765,St Katherines,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.61
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.12
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755765,St Katherines,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
755765,St Katherines,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
755765,St Katherines,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.37
755765,St Katherines,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
755765,St Katherines,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
755765,St Katherines,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.45
755765,St Katherines,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.87
755765,St Katherines,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
755765,St Katherines,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
755765,St Katherines,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
755765,St Katherines,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
755765,St Katherines,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.92
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.95
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755765,St Katherines,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
755765,St Katherines,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755765,St Katherines,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.3
755765,St Katherines,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
755765,St Katherines,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.98
755765,St Katherines,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.04
755765,St Katherines,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
755765,St Katherines,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
755765,St Katherines,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
755765,St Katherines,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
755765,St Katherines,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.29
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.68
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.52
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
755765,St Katherines,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755765,St Katherines,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755765,St Katherines,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
755765,St Katherines,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.57
755765,St Katherines,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
755765,St Katherines,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
755765,St Katherines,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.44
755765,St Katherines,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.35
755765,St Katherines,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.07
755765,St Katherines,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
755765,St Katherines,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
755765,St Katherines,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
755765,St Katherines,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
