Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.93
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
755765,St Katherines,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755765,St Katherines,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
755765,St Katherines,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
755765,St Katherines,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.98
755765,St Katherines,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
755765,St Katherines,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
755765,St Katherines,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.06
755765,St Katherines,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
755765,St Katherines,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.5
755765,St Katherines,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
755765,St Katherines,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
755765,St Katherines,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
755765,St Katherines,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.48
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.46
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
755765,St Katherines,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755765,St Katherines,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
755765,St Katherines,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755765,St Katherines,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
755765,St Katherines,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.03
755765,St Katherines,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
755765,St Katherines,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
755765,St Katherines,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.57
755765,St Katherines,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.05
755765,St Katherines,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.45
755765,St Katherines,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
755765,St Katherines,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
755765,St Katherines,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
755765,St Katherines,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.41
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755765,St Katherines,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
755765,St Katherines,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755765,St Katherines,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.82
755765,St Katherines,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
755765,St Katherines,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
755765,St Katherines,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.29
755765,St Katherines,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.59
755765,St Katherines,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.58
755765,St Katherines,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
755765,St Katherines,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
755765,St Katherines,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
755765,St Katherines,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.47
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.82
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
755765,St Katherines,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755765,St Katherines,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755765,St Katherines,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755765,St Katherines,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.77
755765,St Katherines,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
755765,St Katherines,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.13
755765,St Katherines,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.34
755765,St Katherines,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.87
755765,St Katherines,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
755765,St Katherines,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
755765,St Katherines,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
755765,St Katherines,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.79
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.23
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
755765,St Katherines,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755765,St Katherines,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
755765,St Katherines,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
755765,St Katherines,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.31
755765,St Katherines,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
755765,St Katherines,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.44
755765,St Katherines,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.15
755765,St Katherines,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.96
755765,St Katherines,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
755765,St Katherines,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
755765,St Katherines,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
755765,St Katherines,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.03
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.64
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
755765,St Katherines,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755765,St Katherines,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
755765,St Katherines,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755765,St Katherines,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.38
755765,St Katherines,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
755765,St Katherines,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
755765,St Katherines,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.81
755765,St Katherines,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.13
755765,St Katherines,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.52
755765,St Katherines,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
755765,St Katherines,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
755765,St Katherines,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
755765,St Katherines,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.01
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.01
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.75
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
755765,St Katherines,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
755765,St Katherines,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755765,St Katherines,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
755765,St Katherines,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.72
755765,St Katherines,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.54
755765,St Katherines,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.67
755765,St Katherines,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.51
755765,St Katherines,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
755765,St Katherines,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
755765,St Katherines,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
755765,St Katherines,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.1
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.2
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
755765,St Katherines,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
755765,St Katherines,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755765,St Katherines,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
755765,St Katherines,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
755765,St Katherines,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.22
755765,St Katherines,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.7
755765,St Katherines,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.16
755765,St Katherines,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
755765,St Katherines,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
755765,St Katherines,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
755765,St Katherines,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.42
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.61
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.95
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
755765,St Katherines,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755765,St Katherines,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
755765,St Katherines,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
755765,St Katherines,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.66
755765,St Katherines,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
755765,St Katherines,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
755765,St Katherines,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.61
755765,St Katherines,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.01
755765,St Katherines,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.67
755765,St Katherines,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
755765,St Katherines,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
755765,St Katherines,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
755765,St Katherines,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.54
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.4
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.12
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755765,St Katherines,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
755765,St Katherines,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
755765,St Katherines,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.22
755765,St Katherines,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
755765,St Katherines,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
755765,St Katherines,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.77
755765,St Katherines,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.89
755765,St Katherines,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.83
755765,St Katherines,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
755765,St Katherines,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
755765,St Katherines,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
