Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.78
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.7
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.64
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755765,St Katherines,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
755765,St Katherines,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
755765,St Katherines,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.25
755765,St Katherines,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
755765,St Katherines,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.1
755765,St Katherines,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.36
755765,St Katherines,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.92
755765,St Katherines,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
755765,St Katherines,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
755765,St Katherines,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
755765,St Katherines,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.26
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.09
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.36
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755765,St Katherines,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
755765,St Katherines,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
755765,St Katherines,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.07
755765,St Katherines,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
755765,St Katherines,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.14
755765,St Katherines,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.33
755765,St Katherines,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.26
755765,St Katherines,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
755765,St Katherines,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
755765,St Katherines,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
755765,St Katherines,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.93
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.7
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.67
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.75
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.61
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.49
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
755765,St Katherines,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
755765,St Katherines,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
755765,St Katherines,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.3
755765,St Katherines,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
755765,St Katherines,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.13
755765,St Katherines,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.32
755765,St Katherines,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.41
755765,St Katherines,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
755765,St Katherines,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
755765,St Katherines,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
755765,St Katherines,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.18
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.84
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.02
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.04
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
755765,St Katherines,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
755765,St Katherines,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
755765,St Katherines,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
755765,St Katherines,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.89
755765,St Katherines,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
755765,St Katherines,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
755765,St Katherines,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,63.73
755765,St Katherines,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.33
755765,St Katherines,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.69
755765,St Katherines,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
755765,St Katherines,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
755765,St Katherines,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
755765,St Katherines,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.39
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.81
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.17
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
755765,St Katherines,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
755765,St Katherines,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
755765,St Katherines,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.63
755765,St Katherines,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
755765,St Katherines,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,63.24
755765,St Katherines,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.01
755765,St Katherines,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.6
755765,St Katherines,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
755765,St Katherines,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
755765,St Katherines,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
755765,St Katherines,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.23
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.8
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.16
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.56
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755765,St Katherines,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
755765,St Katherines,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
755765,St Katherines,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.48
755765,St Katherines,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
755765,St Katherines,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.58
755765,St Katherines,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.74
755765,St Katherines,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.61
755765,St Katherines,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
755765,St Katherines,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
755765,St Katherines,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
755765,St Katherines,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.91
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.45
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
755765,St Katherines,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755765,St Katherines,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
755765,St Katherines,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
755765,St Katherines,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.74
755765,St Katherines,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
755765,St Katherines,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
755765,St Katherines,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,67.47
755765,St Katherines,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.78
755765,St Katherines,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.47
755765,St Katherines,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
755765,St Katherines,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
755765,St Katherines,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
755765,St Katherines,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.15
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.09
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.82
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.41
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.67
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.76
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755765,St Katherines,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
755765,St Katherines,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
755765,St Katherines,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.9
755765,St Katherines,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
755765,St Katherines,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
755765,St Katherines,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,66.47
755765,St Katherines,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.59
755765,St Katherines,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.22
755765,St Katherines,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
755765,St Katherines,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
755765,St Katherines,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
755765,St Katherines,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.45
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.78
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.12
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.35
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.33
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
755765,St Katherines,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
755765,St Katherines,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755765,St Katherines,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
755765,St Katherines,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
755765,St Katherines,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.95
755765,St Katherines,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
755765,St Katherines,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
755765,St Katherines,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,73.42
755765,St Katherines,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.15
755765,St Katherines,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.78
755765,St Katherines,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
755765,St Katherines,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
755765,St Katherines,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
755765,St Katherines,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.29
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.1
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.73
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.31
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
