Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
755765,St Katherines,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755765,St Katherines,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
755765,St Katherines,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
755765,St Katherines,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.27
755765,St Katherines,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
755765,St Katherines,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,68.04
755765,St Katherines,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.33
755765,St Katherines,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.03
755765,St Katherines,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
755765,St Katherines,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
755765,St Katherines,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
755765,St Katherines,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.53
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.3
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.44
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.14
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.56
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.23
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
755765,St Katherines,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
755765,St Katherines,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
755765,St Katherines,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
755765,St Katherines,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.33
755765,St Katherines,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
755765,St Katherines,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
755765,St Katherines,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,74.7
755765,St Katherines,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.87
755765,St Katherines,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.34
755765,St Katherines,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
755765,St Katherines,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
755765,St Katherines,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
755765,St Katherines,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.07
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.2
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.7
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.32
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.88
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
755765,St Katherines,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755765,St Katherines,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755765,St Katherines,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
755765,St Katherines,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.09
755765,St Katherines,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
755765,St Katherines,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,71.85
755765,St Katherines,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.69
755765,St Katherines,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.52
755765,St Katherines,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
755765,St Katherines,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
755765,St Katherines,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
755765,St Katherines,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.08
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.53
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.72
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.35
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.65
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
755765,St Katherines,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755765,St Katherines,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
755765,St Katherines,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
755765,St Katherines,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.72
755765,St Katherines,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
755765,St Katherines,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
755765,St Katherines,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,70.47
755765,St Katherines,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.42
755765,St Katherines,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.49
755765,St Katherines,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
755765,St Katherines,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
755765,St Katherines,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
755765,St Katherines,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.43
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.98
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.73
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.37
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.5
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.76
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.67
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
755765,St Katherines,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
755765,St Katherines,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
755765,St Katherines,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
755765,St Katherines,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.05
755765,St Katherines,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
755765,St Katherines,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
755765,St Katherines,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,70.36
755765,St Katherines,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.85
755765,St Katherines,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.98
755765,St Katherines,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
755765,St Katherines,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
755765,St Katherines,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
755765,St Katherines,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.65
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.42
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.19
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.01
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.45
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.4
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.49
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.6
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
755765,St Katherines,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
755765,St Katherines,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
755765,St Katherines,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
755765,St Katherines,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
755765,St Katherines,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
755765,St Katherines,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
755765,St Katherines,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.08
755765,St Katherines,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.78
755765,St Katherines,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.14
755765,St Katherines,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
755765,St Katherines,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
755765,St Katherines,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
755765,St Katherines,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.32
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.7
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.04
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.82
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.9
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.77
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.82
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.65
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
755765,St Katherines,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,28.2
755765,St Katherines,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
755765,St Katherines,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
755765,St Katherines,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
755765,St Katherines,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.25
755765,St Katherines,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
755765,St Katherines,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,75.24
755765,St Katherines,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.63
755765,St Katherines,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.62
755765,St Katherines,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
755765,St Katherines,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
755765,St Katherines,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
755765,St Katherines,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.03
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.98
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.71
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.02
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.21
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.66
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.1
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.67
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.88
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.64
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
755765,St Katherines,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,28.0
755765,St Katherines,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
755765,St Katherines,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
755765,St Katherines,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
755765,St Katherines,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.35
755765,St Katherines,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
755765,St Katherines,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
755765,St Katherines,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.51
755765,St Katherines,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.58
755765,St Katherines,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.25
755765,St Katherines,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
755765,St Katherines,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
755765,St Katherines,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
755765,St Katherines,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.97
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.57
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.17
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.4
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.1
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.0
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.2
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.0
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.5
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.81
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
755765,St Katherines,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,27.8
755765,St Katherines,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755765,St Katherines,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
755765,St Katherines,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
755765,St Katherines,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.11
755765,St Katherines,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
755765,St Katherines,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
755765,St Katherines,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,68.86
755765,St Katherines,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.99
755765,St Katherines,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.16
755765,St Katherines,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
755765,St Katherines,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
755765,St Katherines,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
755765,St Katherines,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.69
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.06
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.49
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.01
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.69
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.36
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
755765,St Katherines,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
755765,St Katherines,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
755765,St Katherines,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
755765,St Katherines,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
755765,St Katherines,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.11
755765,St Katherines,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
755765,St Katherines,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
755765,St Katherines,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.69
755765,St Katherines,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.89
755765,St Katherines,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.92
755765,St Katherines,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
755765,St Katherines,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
755765,St Katherines,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
755765,St Katherines,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.13
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
