Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.07
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.84
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.3
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.51
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
755765,St Katherines,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
755765,St Katherines,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
755765,St Katherines,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
755765,St Katherines,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.08
755765,St Katherines,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
755765,St Katherines,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.5
755765,St Katherines,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.04
755765,St Katherines,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.77
755765,St Katherines,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
755765,St Katherines,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
755765,St Katherines,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
755765,St Katherines,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.29
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.34
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.56
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.58
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.02
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.48
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
755765,St Katherines,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
755765,St Katherines,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
755765,St Katherines,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755765,St Katherines,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
755765,St Katherines,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.15
755765,St Katherines,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,69.4
755765,St Katherines,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.7
755765,St Katherines,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.31
755765,St Katherines,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
755765,St Katherines,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
755765,St Katherines,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
755765,St Katherines,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.21
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.41
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.02
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.02
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.75
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.6
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.34
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
755765,St Katherines,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
755765,St Katherines,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
755765,St Katherines,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
755765,St Katherines,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
755765,St Katherines,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.16
755765,St Katherines,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
755765,St Katherines,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
755765,St Katherines,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,71.05
755765,St Katherines,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.22
755765,St Katherines,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.68
755765,St Katherines,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
755765,St Katherines,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
755765,St Katherines,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
755765,St Katherines,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.17
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.99
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.63
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.86
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.4
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.9
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.73
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.05
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
755765,St Katherines,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755765,St Katherines,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755765,St Katherines,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
755765,St Katherines,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.01
755765,St Katherines,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
755765,St Katherines,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,81.85
755765,St Katherines,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.49
755765,St Katherines,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.86
755765,St Katherines,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
755765,St Katherines,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
755765,St Katherines,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
755765,St Katherines,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.4
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.52
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.5
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.55
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.23
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.87
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.3
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.71
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.32
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
755765,St Katherines,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755765,St Katherines,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755765,St Katherines,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
755765,St Katherines,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.93
755765,St Katherines,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
755765,St Katherines,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,74.5
755765,St Katherines,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.74
755765,St Katherines,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.05
755765,St Katherines,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
755765,St Katherines,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
755765,St Katherines,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
755765,St Katherines,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.2
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.51
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.57
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.66
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.4
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.19
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755765,St Katherines,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
755765,St Katherines,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
755765,St Katherines,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.59
755765,St Katherines,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
755765,St Katherines,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
755765,St Katherines,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,68.31
755765,St Katherines,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,62.89
755765,St Katherines,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.88
755765,St Katherines,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
755765,St Katherines,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
755765,St Katherines,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
755765,St Katherines,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.52
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.65
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.63
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.94
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.78
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.72
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
755765,St Katherines,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
755765,St Katherines,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,26.2
755765,St Katherines,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
755765,St Katherines,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
755765,St Katherines,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
755765,St Katherines,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.58
755765,St Katherines,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
755765,St Katherines,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
755765,St Katherines,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,71.38
755765,St Katherines,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.77
755765,St Katherines,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.58
755765,St Katherines,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
755765,St Katherines,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
755765,St Katherines,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
755765,St Katherines,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.64
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.05
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.24
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.2
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.08
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.65
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.54
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
755765,St Katherines,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
755765,St Katherines,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,25.9
755765,St Katherines,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
755765,St Katherines,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
755765,St Katherines,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
755765,St Katherines,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.62
755765,St Katherines,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
755765,St Katherines,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
755765,St Katherines,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.99
755765,St Katherines,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.02
755765,St Katherines,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.31
755765,St Katherines,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
755765,St Katherines,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
755765,St Katherines,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
755765,St Katherines,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.6
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.08
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.53
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.69
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.1
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.47
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.95
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.5
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
755765,St Katherines,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
755765,St Katherines,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
755765,St Katherines,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
755765,St Katherines,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
755765,St Katherines,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.06
755765,St Katherines,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
755765,St Katherines,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
755765,St Katherines,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,73.27
755765,St Katherines,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.62
755765,St Katherines,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.11
755765,St Katherines,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
755765,St Katherines,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
755765,St Katherines,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
755765,St Katherines,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.02
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.05
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.58
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.9
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.33
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.28
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755765,St Katherines,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
755765,St Katherines,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
755765,St Katherines,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.57
755765,St Katherines,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
