Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
755765,St Katherines,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,72.39
755765,St Katherines,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.42
755765,St Katherines,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.85
755765,St Katherines,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
755765,St Katherines,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
755765,St Katherines,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
755765,St Katherines,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.87
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.92
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.61
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.94
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.72
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.3
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.64
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.9
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.14
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
755765,St Katherines,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,25.3
755765,St Katherines,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
755765,St Katherines,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
755765,St Katherines,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
755765,St Katherines,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.32
755765,St Katherines,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
755765,St Katherines,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,76.15
755765,St Katherines,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.93
755765,St Katherines,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.5
755765,St Katherines,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
755765,St Katherines,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
755765,St Katherines,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
755765,St Katherines,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.69
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.97
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.01
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.2
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.08
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.58
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
755765,St Katherines,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
755765,St Katherines,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
755765,St Katherines,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.65
755765,St Katherines,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
755765,St Katherines,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
755765,St Katherines,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,73.51
755765,St Katherines,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.37
755765,St Katherines,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.95
755765,St Katherines,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
755765,St Katherines,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
755765,St Katherines,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
755765,St Katherines,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.85
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.63
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.36
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.81
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.5
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.6
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.76
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.34
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
755765,St Katherines,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
755765,St Katherines,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
755765,St Katherines,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.18
755765,St Katherines,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
755765,St Katherines,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,74.48
755765,St Katherines,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.5
755765,St Katherines,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.14
755765,St Katherines,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
755765,St Katherines,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
755765,St Katherines,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
755765,St Katherines,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.24
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.68
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.98
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.86
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.86
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.65
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.09
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.6
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.76
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.75
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.39
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.89
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
755765,St Katherines,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
755765,St Katherines,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
755765,St Katherines,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
755765,St Katherines,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
755765,St Katherines,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.85
755765,St Katherines,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
755765,St Katherines,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,77.83
755765,St Katherines,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.55
755765,St Katherines,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.23
755765,St Katherines,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
755765,St Katherines,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
755765,St Katherines,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
755765,St Katherines,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.28
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.81
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.4
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.72
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.51
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.0
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.6
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.11
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.84
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
755765,St Katherines,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
755765,St Katherines,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
755765,St Katherines,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.57
755765,St Katherines,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
755765,St Katherines,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,81.79
755765,St Katherines,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.18
755765,St Katherines,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.02
755765,St Katherines,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
755765,St Katherines,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
755765,St Katherines,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
755765,St Katherines,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.64
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.44
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.05
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.56
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.8
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.73
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
755765,St Katherines,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
755765,St Katherines,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
755765,St Katherines,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
755765,St Katherines,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.54
755765,St Katherines,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
755765,St Katherines,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
755765,St Katherines,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,70.68
755765,St Katherines,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.23
755765,St Katherines,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.86
755765,St Katherines,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
755765,St Katherines,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
755765,St Katherines,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
755765,St Katherines,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.89
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.38
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.58
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.9
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.3
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.42
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.94
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
755765,St Katherines,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755765,St Katherines,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
755765,St Katherines,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
755765,St Katherines,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.08
755765,St Katherines,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
755765,St Katherines,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
755765,St Katherines,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,69.55
755765,St Katherines,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,58.78
755765,St Katherines,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.26
755765,St Katherines,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
755765,St Katherines,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
755765,St Katherines,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
755765,St Katherines,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.79
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.69
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.05
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.2
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.54
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.57
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755765,St Katherines,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
755765,St Katherines,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755765,St Katherines,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.96
755765,St Katherines,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
755765,St Katherines,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
755765,St Katherines,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,68.15
755765,St Katherines,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.66
755765,St Katherines,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.15
755765,St Katherines,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
755765,St Katherines,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
755765,St Katherines,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
755765,St Katherines,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.2
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.07
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.78
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.71
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.1
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.8
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.47
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.15
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.72
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
755765,St Katherines,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
755765,St Katherines,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
755765,St Katherines,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.22
755765,St Katherines,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
755765,St Katherines,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
755765,St Katherines,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,72.83
755765,St Katherines,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.81
755765,St Katherines,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.16
755765,St Katherines,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
755765,St Katherines,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
755765,St Katherines,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
755765,St Katherines,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.01
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.85
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.73
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.56
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.41
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.02
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.2
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
