Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.87
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
755765,St Katherines,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
755765,St Katherines,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
755765,St Katherines,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.49
755765,St Katherines,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
755765,St Katherines,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,68.7
755765,St Katherines,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.96
755765,St Katherines,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.97
755765,St Katherines,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
755765,St Katherines,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
755765,St Katherines,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
755765,St Katherines,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.24
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.89
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.75
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.85
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.13
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.54
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
755765,St Katherines,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
755765,St Katherines,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755765,St Katherines,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755765,St Katherines,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755765,St Katherines,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.41
755765,St Katherines,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
755765,St Katherines,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,66.49
755765,St Katherines,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.53
755765,St Katherines,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.95
755765,St Katherines,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
755765,St Katherines,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
755765,St Katherines,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
755765,St Katherines,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.14
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.03
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.93
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.62
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.9
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.15
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.01
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.3
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,23.6
755765,St Katherines,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755765,St Katherines,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
755765,St Katherines,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
755765,St Katherines,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.7
755765,St Katherines,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
755765,St Katherines,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
755765,St Katherines,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,69.1
755765,St Katherines,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.7
755765,St Katherines,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.67
755765,St Katherines,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
755765,St Katherines,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
755765,St Katherines,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
755765,St Katherines,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.23
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.95
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.79
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.1
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.91
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.78
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.42
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,23.5
755765,St Katherines,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
755765,St Katherines,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
755765,St Katherines,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
755765,St Katherines,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.7
755765,St Katherines,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
755765,St Katherines,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
755765,St Katherines,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,68.54
755765,St Katherines,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.46
755765,St Katherines,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.49
755765,St Katherines,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
755765,St Katherines,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
755765,St Katherines,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
755765,St Katherines,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.65
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.92
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.35
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.42
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.2
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.2
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.51
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
755765,St Katherines,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
755765,St Katherines,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
755765,St Katherines,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
755765,St Katherines,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.46
755765,St Katherines,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
755765,St Katherines,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,71.2
755765,St Katherines,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.47
755765,St Katherines,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.77
755765,St Katherines,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
755765,St Katherines,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
755765,St Katherines,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
755765,St Katherines,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.68
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.93
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.01
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
755765,St Katherines,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
755765,St Katherines,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
755765,St Katherines,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
755765,St Katherines,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.89
755765,St Katherines,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
755765,St Katherines,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
755765,St Katherines,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,71.46
755765,St Katherines,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.28
755765,St Katherines,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.97
755765,St Katherines,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
755765,St Katherines,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
755765,St Katherines,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
755765,St Katherines,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.54
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.9
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.66
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.19
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
755765,St Katherines,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
755765,St Katherines,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
755765,St Katherines,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755765,St Katherines,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
755765,St Katherines,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.25
755765,St Katherines,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
755765,St Katherines,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,60.97
755765,St Katherines,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.44
755765,St Katherines,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.49
755765,St Katherines,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
755765,St Katherines,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
755765,St Katherines,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
755765,St Katherines,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.94
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.47
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.4
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.57
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
755765,St Katherines,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
755765,St Katherines,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
755765,St Katherines,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.4
755765,St Katherines,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
755765,St Katherines,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
755765,St Katherines,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,62.7
755765,St Katherines,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.75
755765,St Katherines,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.46
755765,St Katherines,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
755765,St Katherines,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
755765,St Katherines,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
755765,St Katherines,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.34
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.4
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.75
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.38
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
755765,St Katherines,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,23.2
755765,St Katherines,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
755765,St Katherines,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
755765,St Katherines,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
755765,St Katherines,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.12
755765,St Katherines,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
755765,St Katherines,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,61.26
755765,St Katherines,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.48
755765,St Katherines,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.22
755765,St Katherines,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
755765,St Katherines,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
755765,St Katherines,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
755765,St Katherines,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.13
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.59
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.51
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.83
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
755765,St Katherines,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,23.1
755765,St Katherines,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
755765,St Katherines,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755765,St Katherines,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
755765,St Katherines,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.12
755765,St Katherines,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
755765,St Katherines,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,65.24
755765,St Katherines,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.69
755765,St Katherines,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.74
755765,St Katherines,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
755765,St Katherines,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
755765,St Katherines,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
755765,St Katherines,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
