Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.67
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.08
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.77
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
755765,St Katherines,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,23.1
755765,St Katherines,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
755765,St Katherines,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755765,St Katherines,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
755765,St Katherines,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.09
755765,St Katherines,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
755765,St Katherines,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,59.2
755765,St Katherines,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.29
755765,St Katherines,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.46
755765,St Katherines,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
755765,St Katherines,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
755765,St Katherines,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
755765,St Katherines,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.95
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
755765,St Katherines,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755765,St Katherines,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755765,St Katherines,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.2
755765,St Katherines,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
755765,St Katherines,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,61.47
755765,St Katherines,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.91
755765,St Katherines,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.79
755765,St Katherines,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
755765,St Katherines,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
755765,St Katherines,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
755765,St Katherines,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.24
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
755765,St Katherines,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
755765,St Katherines,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
755765,St Katherines,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755765,St Katherines,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.03
755765,St Katherines,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
755765,St Katherines,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,60.68
755765,St Katherines,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.16
755765,St Katherines,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
755765,St Katherines,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
755765,St Katherines,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
755765,St Katherines,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
755765,St Katherines,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.58
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.03
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.73
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
755765,St Katherines,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
755765,St Katherines,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
755765,St Katherines,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
755765,St Katherines,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.27
755765,St Katherines,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
755765,St Katherines,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,63.37
755765,St Katherines,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.84
755765,St Katherines,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.55
755765,St Katherines,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
755765,St Katherines,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
755765,St Katherines,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
755765,St Katherines,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.89
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
755765,St Katherines,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
755765,St Katherines,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755765,St Katherines,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755765,St Katherines,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.59
755765,St Katherines,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
755765,St Katherines,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.63
755765,St Katherines,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
755765,St Katherines,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
755765,St Katherines,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
755765,St Katherines,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
755765,St Katherines,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.23
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.85
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.8
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
755765,St Katherines,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
755765,St Katherines,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
755765,St Katherines,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
755765,St Katherines,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
755765,St Katherines,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.66
755765,St Katherines,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,66.27
755765,St Katherines,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.81
755765,St Katherines,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
755765,St Katherines,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
755765,St Katherines,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
755765,St Katherines,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
755765,St Katherines,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.77
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.76
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.05
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.88
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
755765,St Katherines,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755765,St Katherines,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
755765,St Katherines,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
755765,St Katherines,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.94
755765,St Katherines,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
755765,St Katherines,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,65.19
755765,St Katherines,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.67
755765,St Katherines,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.24
755765,St Katherines,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
755765,St Katherines,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
755765,St Katherines,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
755765,St Katherines,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.64
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.86
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.6
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
755765,St Katherines,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,22.9
755765,St Katherines,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755765,St Katherines,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755765,St Katherines,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755765,St Katherines,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.42
755765,St Katherines,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
755765,St Katherines,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
755765,St Katherines,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,60.22
755765,St Katherines,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
755765,St Katherines,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.86
755765,St Katherines,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
755765,St Katherines,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
755765,St Katherines,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
755765,St Katherines,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.13
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
755765,St Katherines,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,22.9
755765,St Katherines,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
755765,St Katherines,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
755765,St Katherines,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
755765,St Katherines,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.49
755765,St Katherines,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,56.09
755765,St Katherines,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.07
755765,St Katherines,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.85
755765,St Katherines,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
755765,St Katherines,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
755765,St Katherines,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
755765,St Katherines,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.25
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.44
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.21
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
755765,St Katherines,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,22.9
755765,St Katherines,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
