Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
755765,St Katherines,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
755765,St Katherines,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
755765,St Katherines,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.62
755765,St Katherines,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
755765,St Katherines,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,62.32
755765,St Katherines,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.36
755765,St Katherines,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
755765,St Katherines,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
755765,St Katherines,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
755765,St Katherines,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
755765,St Katherines,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.33
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,22.8
755765,St Katherines,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755765,St Katherines,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755765,St Katherines,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
755765,St Katherines,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.29
755765,St Katherines,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
755765,St Katherines,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,58.54
755765,St Katherines,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.24
755765,St Katherines,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.75
755765,St Katherines,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
755765,St Katherines,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
755765,St Katherines,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
755765,St Katherines,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.4
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.24
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,22.8
755765,St Katherines,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755765,St Katherines,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755765,St Katherines,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
755765,St Katherines,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.66
755765,St Katherines,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.47
755765,St Katherines,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.23
755765,St Katherines,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
755765,St Katherines,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
755765,St Katherines,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
755765,St Katherines,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
755765,St Katherines,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.69
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.02
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,22.9
755765,St Katherines,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755765,St Katherines,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
755765,St Katherines,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
755765,St Katherines,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.46
755765,St Katherines,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
755765,St Katherines,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.55
755765,St Katherines,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
755765,St Katherines,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
755765,St Katherines,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
755765,St Katherines,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
755765,St Katherines,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
755765,St Katherines,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.51
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.35
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-05-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,22.9
755765,St Katherines,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755765,St Katherines,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755765,St Katherines,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755765,St Katherines,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755765,St Katherines,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.78
755765,St Katherines,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
755765,St Katherines,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
755765,St Katherines,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.23
755765,St Katherines,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
755765,St Katherines,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
755765,St Katherines,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
755765,St Katherines,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
755765,St Katherines,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
755765,St Katherines,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.39
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.95
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.16
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
755765,St Katherines,2023-05-30T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,22.9
755765,St Katherines,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
755765,St Katherines,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755765,St Katherines,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
755765,St Katherines,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.69
755765,St Katherines,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
755765,St Katherines,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,44.68
755765,St Katherines,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
755765,St Katherines,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
755765,St Katherines,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
755765,St Katherines,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
755765,St Katherines,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
755765,St Katherines,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.17
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-05-30T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
755765,St Katherines,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
755765,St Katherines,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755765,St Katherines,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.81
755765,St Katherines,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
755765,St Katherines,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
755765,St Katherines,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
755765,St Katherines,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
755765,St Katherines,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
755765,St Katherines,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
755765,St Katherines,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
755765,St Katherines,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.39
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.97
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.72
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-05-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,23.0
755765,St Katherines,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755765,St Katherines,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755765,St Katherines,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755765,St Katherines,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
755765,St Katherines,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.82
755765,St Katherines,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
755765,St Katherines,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
755765,St Katherines,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.27
755765,St Katherines,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
755765,St Katherines,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
755765,St Katherines,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
755765,St Katherines,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
755765,St Katherines,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
755765,St Katherines,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.73
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.96
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755765,St Katherines,2023-05-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,23.1
755765,St Katherines,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755765,St Katherines,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
755765,St Katherines,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755765,St Katherines,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.25
755765,St Katherines,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.28
755765,St Katherines,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
755765,St Katherines,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
755765,St Katherines,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
755765,St Katherines,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
755765,St Katherines,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
755765,St Katherines,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.49
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.76
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.93
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.15
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-05-30T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,23.1
755765,St Katherines,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755765,St Katherines,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
755765,St Katherines,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
755765,St Katherines,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.81
755765,St Katherines,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.68
755765,St Katherines,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
755765,St Katherines,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
755765,St Katherines,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
755765,St Katherines,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
755765,St Katherines,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
755765,St Katherines,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.33
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.35
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.99
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
