Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.35
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
755765,St Katherines,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,23.2
755765,St Katherines,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
755765,St Katherines,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755765,St Katherines,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
755765,St Katherines,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
755765,St Katherines,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.59
755765,St Katherines,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
755765,St Katherines,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
755765,St Katherines,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.86
755765,St Katherines,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
755765,St Katherines,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
755765,St Katherines,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
755765,St Katherines,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
755765,St Katherines,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
755765,St Katherines,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.15
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
755765,St Katherines,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755765,St Katherines,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
755765,St Katherines,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
755765,St Katherines,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.63
755765,St Katherines,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
755765,St Katherines,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
755765,St Katherines,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,43.29
755765,St Katherines,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
755765,St Katherines,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
755765,St Katherines,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
755765,St Katherines,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
755765,St Katherines,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
755765,St Katherines,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.27
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
755765,St Katherines,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755765,St Katherines,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
755765,St Katherines,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
755765,St Katherines,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.19
755765,St Katherines,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
755765,St Katherines,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
755765,St Katherines,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
755765,St Katherines,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
755765,St Katherines,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
755765,St Katherines,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
755765,St Katherines,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.86
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.73
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
755765,St Katherines,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755765,St Katherines,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
755765,St Katherines,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755765,St Katherines,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
755765,St Katherines,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.94
755765,St Katherines,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
755765,St Katherines,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
755765,St Katherines,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
755765,St Katherines,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
755765,St Katherines,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
755765,St Katherines,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
755765,St Katherines,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
755765,St Katherines,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.02
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.13
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,23.6
755765,St Katherines,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755765,St Katherines,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755765,St Katherines,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
755765,St Katherines,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755765,St Katherines,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
755765,St Katherines,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.25
755765,St Katherines,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
755765,St Katherines,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.78
755765,St Katherines,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
755765,St Katherines,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
755765,St Katherines,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
755765,St Katherines,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
755765,St Katherines,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
755765,St Katherines,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.92
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.91
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,23.6
755765,St Katherines,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755765,St Katherines,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
755765,St Katherines,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755765,St Katherines,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
755765,St Katherines,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755765,St Katherines,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
755765,St Katherines,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.31
755765,St Katherines,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
755765,St Katherines,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.32
755765,St Katherines,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
755765,St Katherines,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
755765,St Katherines,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
755765,St Katherines,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
755765,St Katherines,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
755765,St Katherines,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.4
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.64
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-05-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,23.7
755765,St Katherines,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755765,St Katherines,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
755765,St Katherines,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755765,St Katherines,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
755765,St Katherines,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755765,St Katherines,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
755765,St Katherines,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.98
755765,St Katherines,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.21
755765,St Katherines,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
755765,St Katherines,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
755765,St Katherines,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
755765,St Katherines,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
755765,St Katherines,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
755765,St Katherines,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.75
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.27
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755765,St Katherines,2023-05-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755765,St Katherines,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755765,St Katherines,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755765,St Katherines,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
755765,St Katherines,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755765,St Katherines,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
755765,St Katherines,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.21
755765,St Katherines,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
755765,St Katherines,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.4
755765,St Katherines,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
755765,St Katherines,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
755765,St Katherines,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
755765,St Katherines,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
755765,St Katherines,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
755765,St Katherines,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.88
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.7
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-05-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755765,St Katherines,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
755765,St Katherines,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755765,St Katherines,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
755765,St Katherines,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755765,St Katherines,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
755765,St Katherines,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.69
755765,St Katherines,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
755765,St Katherines,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
755765,St Katherines,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.31
755765,St Katherines,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
755765,St Katherines,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
755765,St Katherines,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
755765,St Katherines,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
755765,St Katherines,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
755765,St Katherines,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.64
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.83
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-05-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755765,St Katherines,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
755765,St Katherines,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755765,St Katherines,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
755765,St Katherines,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755765,St Katherines,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
755765,St Katherines,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.66
755765,St Katherines,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
755765,St Katherines,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
755765,St Katherines,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
755765,St Katherines,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
755765,St Katherines,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
755765,St Katherines,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
755765,St Katherines,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
