Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.79
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.7
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
755765,St Katherines,2023-05-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755765,St Katherines,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755765,St Katherines,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755765,St Katherines,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755765,St Katherines,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
755765,St Katherines,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755765,St Katherines,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
755765,St Katherines,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.69
755765,St Katherines,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
755765,St Katherines,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
755765,St Katherines,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.99
755765,St Katherines,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
755765,St Katherines,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
755765,St Katherines,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
755765,St Katherines,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
755765,St Katherines,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
755765,St Katherines,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.49
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755765,St Katherines,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
755765,St Katherines,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755765,St Katherines,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
755765,St Katherines,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755765,St Katherines,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
755765,St Katherines,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.47
755765,St Katherines,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
755765,St Katherines,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
755765,St Katherines,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.92
755765,St Katherines,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
755765,St Katherines,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
755765,St Katherines,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
755765,St Katherines,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
755765,St Katherines,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
755765,St Katherines,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.64
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755765,St Katherines,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
755765,St Katherines,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755765,St Katherines,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
755765,St Katherines,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755765,St Katherines,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
755765,St Katherines,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.9
755765,St Katherines,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
755765,St Katherines,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
755765,St Katherines,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
755765,St Katherines,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
755765,St Katherines,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
755765,St Katherines,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
755765,St Katherines,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
755765,St Katherines,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.59
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.39
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755765,St Katherines,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
755765,St Katherines,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755765,St Katherines,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
755765,St Katherines,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755765,St Katherines,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
755765,St Katherines,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.76
755765,St Katherines,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
755765,St Katherines,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
755765,St Katherines,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.37
755765,St Katherines,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
755765,St Katherines,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
755765,St Katherines,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
755765,St Katherines,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
755765,St Katherines,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
755765,St Katherines,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.43
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.62
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.2
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755765,St Katherines,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
755765,St Katherines,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755765,St Katherines,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755765,St Katherines,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755765,St Katherines,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
755765,St Katherines,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.09
755765,St Katherines,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
755765,St Katherines,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
755765,St Katherines,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
755765,St Katherines,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
755765,St Katherines,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
755765,St Katherines,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
755765,St Katherines,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
755765,St Katherines,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
755765,St Katherines,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.76
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755765,St Katherines,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755765,St Katherines,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755765,St Katherines,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
755765,St Katherines,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755765,St Katherines,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
755765,St Katherines,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.96
755765,St Katherines,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
755765,St Katherines,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.96
755765,St Katherines,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
755765,St Katherines,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
755765,St Katherines,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
755765,St Katherines,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
755765,St Katherines,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
755765,St Katherines,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.66
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.59
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755765,St Katherines,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
755765,St Katherines,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755765,St Katherines,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
755765,St Katherines,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755765,St Katherines,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
755765,St Katherines,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.06
755765,St Katherines,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
755765,St Katherines,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.4
755765,St Katherines,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
755765,St Katherines,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
755765,St Katherines,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
755765,St Katherines,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
755765,St Katherines,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
755765,St Katherines,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.98
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.5
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755765,St Katherines,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
755765,St Katherines,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755765,St Katherines,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
755765,St Katherines,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755765,St Katherines,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
755765,St Katherines,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.47
755765,St Katherines,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
755765,St Katherines,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.18
755765,St Katherines,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
755765,St Katherines,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
755765,St Katherines,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
755765,St Katherines,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
755765,St Katherines,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
755765,St Katherines,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.52
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.77
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,25.0
755765,St Katherines,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755765,St Katherines,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755765,St Katherines,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755765,St Katherines,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
755765,St Katherines,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755765,St Katherines,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
755765,St Katherines,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.68
755765,St Katherines,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.04
755765,St Katherines,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
755765,St Katherines,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
755765,St Katherines,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
755765,St Katherines,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
755765,St Katherines,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
755765,St Katherines,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.26
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.56
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
