Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,25.0
755765,St Katherines,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755765,St Katherines,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755765,St Katherines,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755765,St Katherines,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
755765,St Katherines,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755765,St Katherines,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
755765,St Katherines,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.52
755765,St Katherines,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
755765,St Katherines,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.7
755765,St Katherines,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
755765,St Katherines,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
755765,St Katherines,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
755765,St Katherines,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
755765,St Katherines,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
755765,St Katherines,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.26
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755765,St Katherines,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
755765,St Katherines,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755765,St Katherines,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
755765,St Katherines,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755765,St Katherines,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
755765,St Katherines,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.59
755765,St Katherines,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
755765,St Katherines,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
755765,St Katherines,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.9
755765,St Katherines,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
755765,St Katherines,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
755765,St Katherines,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
755765,St Katherines,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
755765,St Katherines,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
755765,St Katherines,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.62
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.25
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755765,St Katherines,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755765,St Katherines,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755765,St Katherines,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
755765,St Katherines,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755765,St Katherines,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755765,St Katherines,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.7
755765,St Katherines,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
755765,St Katherines,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
755765,St Katherines,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
755765,St Katherines,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
755765,St Katherines,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
755765,St Katherines,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
755765,St Katherines,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
755765,St Katherines,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
755765,St Katherines,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.44
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.75
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755765,St Katherines,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755765,St Katherines,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755765,St Katherines,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
755765,St Katherines,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755765,St Katherines,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
755765,St Katherines,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.52
755765,St Katherines,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
755765,St Katherines,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
755765,St Katherines,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
755765,St Katherines,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
755765,St Katherines,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
755765,St Katherines,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
755765,St Katherines,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
755765,St Katherines,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.82
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755765,St Katherines,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
755765,St Katherines,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755765,St Katherines,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
755765,St Katherines,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755765,St Katherines,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
755765,St Katherines,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.26
755765,St Katherines,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
755765,St Katherines,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
755765,St Katherines,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
755765,St Katherines,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
755765,St Katherines,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
755765,St Katherines,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
755765,St Katherines,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
755765,St Katherines,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.49
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.71
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.99
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755765,St Katherines,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
755765,St Katherines,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755765,St Katherines,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
755765,St Katherines,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755765,St Katherines,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
755765,St Katherines,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.36
755765,St Katherines,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
755765,St Katherines,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
755765,St Katherines,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
755765,St Katherines,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
755765,St Katherines,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
755765,St Katherines,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
755765,St Katherines,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
755765,St Katherines,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.35
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.33
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,26.0
755765,St Katherines,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755765,St Katherines,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
755765,St Katherines,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755765,St Katherines,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
755765,St Katherines,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755765,St Katherines,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
755765,St Katherines,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.66
755765,St Katherines,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
755765,St Katherines,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.34
755765,St Katherines,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
755765,St Katherines,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
755765,St Katherines,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
755765,St Katherines,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
755765,St Katherines,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
755765,St Katherines,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.6
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755765,St Katherines,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
755765,St Katherines,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755765,St Katherines,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
755765,St Katherines,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.03
755765,St Katherines,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
755765,St Katherines,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
755765,St Katherines,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
755765,St Katherines,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
755765,St Katherines,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
755765,St Katherines,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
755765,St Katherines,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.51
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.5
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
755765,St Katherines,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755765,St Katherines,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
755765,St Katherines,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755765,St Katherines,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
755765,St Katherines,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.15
755765,St Katherines,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
755765,St Katherines,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
755765,St Katherines,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
755765,St Katherines,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
755765,St Katherines,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
755765,St Katherines,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
755765,St Katherines,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
755765,St Katherines,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.21
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.81
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755765,St Katherines,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755765,St Katherines,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
755765,St Katherines,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
755765,St Katherines,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.11
755765,St Katherines,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
755765,St Katherines,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
755765,St Katherines,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
755765,St Katherines,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
755765,St Katherines,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
755765,St Katherines,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
755765,St Katherines,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
755765,St Katherines,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
