Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.54
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.23
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755765,St Katherines,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
755765,St Katherines,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
755765,St Katherines,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.74
755765,St Katherines,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
755765,St Katherines,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
755765,St Katherines,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
755765,St Katherines,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
755765,St Katherines,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
755765,St Katherines,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
755765,St Katherines,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
755765,St Katherines,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.34
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,25.9
755765,St Katherines,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755765,St Katherines,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755765,St Katherines,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
755765,St Katherines,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.12
755765,St Katherines,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
755765,St Katherines,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
755765,St Katherines,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
755765,St Katherines,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
755765,St Katherines,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
755765,St Katherines,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
755765,St Katherines,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
755765,St Katherines,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.74
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.75
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,26.0
755765,St Katherines,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755765,St Katherines,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755765,St Katherines,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
755765,St Katherines,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.31
755765,St Katherines,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
755765,St Katherines,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
755765,St Katherines,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
755765,St Katherines,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
755765,St Katherines,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
755765,St Katherines,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
755765,St Katherines,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
755765,St Katherines,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
755765,St Katherines,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.47
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.61
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,26.1
755765,St Katherines,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
755765,St Katherines,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
755765,St Katherines,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
755765,St Katherines,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.18
755765,St Katherines,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
755765,St Katherines,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
755765,St Katherines,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
755765,St Katherines,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
755765,St Katherines,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
755765,St Katherines,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
755765,St Katherines,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
755765,St Katherines,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
755765,St Katherines,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.37
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.24
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.64
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.57
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
755765,St Katherines,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,26.1
755765,St Katherines,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
755765,St Katherines,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
755765,St Katherines,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
755765,St Katherines,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.26
755765,St Katherines,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
755765,St Katherines,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
755765,St Katherines,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
755765,St Katherines,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
755765,St Katherines,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
755765,St Katherines,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
755765,St Katherines,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
755765,St Katherines,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.15
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.58
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
755765,St Katherines,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
755765,St Katherines,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
755765,St Katherines,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.16
755765,St Katherines,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
755765,St Katherines,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
755765,St Katherines,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
755765,St Katherines,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
755765,St Katherines,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
755765,St Katherines,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
755765,St Katherines,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
755765,St Katherines,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
755765,St Katherines,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
755765,St Katherines,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
755765,St Katherines,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
755765,St Katherines,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.78
755765,St Katherines,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.59
755765,St Katherines,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
755765,St Katherines,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
755765,St Katherines,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
755765,St Katherines,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
755765,St Katherines,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
755765,St Katherines,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.05
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
755765,St Katherines,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
755765,St Katherines,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
755765,St Katherines,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
755765,St Katherines,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.33
755765,St Katherines,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
755765,St Katherines,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.5
755765,St Katherines,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
755765,St Katherines,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
755765,St Katherines,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
755765,St Katherines,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
755765,St Katherines,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
755765,St Katherines,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.55
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.81
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
755765,St Katherines,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
755765,St Katherines,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
755765,St Katherines,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.16
755765,St Katherines,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
755765,St Katherines,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
755765,St Katherines,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
755765,St Katherines,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
755765,St Katherines,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
755765,St Katherines,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
755765,St Katherines,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
755765,St Katherines,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.09
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
755765,St Katherines,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
755765,St Katherines,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
755765,St Katherines,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.09
755765,St Katherines,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.64
755765,St Katherines,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
755765,St Katherines,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.16
755765,St Katherines,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
755765,St Katherines,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
755765,St Katherines,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
