Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.33
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
755765,St Katherines,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
755765,St Katherines,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
755765,St Katherines,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.84
755765,St Katherines,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
755765,St Katherines,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
755765,St Katherines,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
755765,St Katherines,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
755765,St Katherines,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
755765,St Katherines,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
755765,St Katherines,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
755765,St Katherines,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.33
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
755765,St Katherines,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
755765,St Katherines,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
755765,St Katherines,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.3
755765,St Katherines,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
755765,St Katherines,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.08
755765,St Katherines,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
755765,St Katherines,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
755765,St Katherines,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
755765,St Katherines,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
755765,St Katherines,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
755765,St Katherines,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.74
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.96
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
755765,St Katherines,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
755765,St Katherines,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
755765,St Katherines,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.29
755765,St Katherines,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
755765,St Katherines,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.49
755765,St Katherines,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
755765,St Katherines,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
755765,St Katherines,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
755765,St Katherines,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
755765,St Katherines,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
755765,St Katherines,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.78
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.39
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755765,St Katherines,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
755765,St Katherines,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
755765,St Katherines,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.23
755765,St Katherines,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
755765,St Katherines,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.19
755765,St Katherines,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
755765,St Katherines,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
755765,St Katherines,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
755765,St Katherines,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
755765,St Katherines,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
755765,St Katherines,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.54
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
755765,St Katherines,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
755765,St Katherines,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
755765,St Katherines,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.47
755765,St Katherines,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
755765,St Katherines,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.39
755765,St Katherines,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
755765,St Katherines,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
755765,St Katherines,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
755765,St Katherines,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
755765,St Katherines,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
755765,St Katherines,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.18
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.95
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.14
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
755765,St Katherines,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
755765,St Katherines,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
755765,St Katherines,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
755765,St Katherines,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.98
755765,St Katherines,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
755765,St Katherines,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
755765,St Katherines,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
755765,St Katherines,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
755765,St Katherines,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
755765,St Katherines,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
755765,St Katherines,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
755765,St Katherines,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755765,St Katherines,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755765,St Katherines,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
755765,St Katherines,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.18
755765,St Katherines,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
755765,St Katherines,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
755765,St Katherines,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.28
755765,St Katherines,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
755765,St Katherines,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
755765,St Katherines,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
755765,St Katherines,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
755765,St Katherines,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
755765,St Katherines,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.04
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.49
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
755765,St Katherines,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755765,St Katherines,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755765,St Katherines,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755765,St Katherines,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
755765,St Katherines,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
755765,St Katherines,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.24
755765,St Katherines,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.5
755765,St Katherines,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
755765,St Katherines,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.26
755765,St Katherines,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
755765,St Katherines,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
755765,St Katherines,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
755765,St Katherines,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
755765,St Katherines,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
755765,St Katherines,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
755765,St Katherines,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
755765,St Katherines,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.42
755765,St Katherines,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
755765,St Katherines,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.67
755765,St Katherines,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
755765,St Katherines,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
755765,St Katherines,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
755765,St Katherines,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
755765,St Katherines,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
755765,St Katherines,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.67
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.46
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
