Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
755765,St Katherines,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755765,St Katherines,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
755765,St Katherines,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755765,St Katherines,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
755765,St Katherines,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
755765,St Katherines,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.86
755765,St Katherines,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
755765,St Katherines,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.88
755765,St Katherines,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
755765,St Katherines,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.44
755765,St Katherines,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
755765,St Katherines,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
755765,St Katherines,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
755765,St Katherines,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.09
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.88
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.36
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
755765,St Katherines,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
755765,St Katherines,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
755765,St Katherines,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
755765,St Katherines,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
755765,St Katherines,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.14
755765,St Katherines,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
755765,St Katherines,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
755765,St Katherines,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.9
755765,St Katherines,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.47
755765,St Katherines,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
755765,St Katherines,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
755765,St Katherines,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
755765,St Katherines,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
755765,St Katherines,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.61
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.87
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.7
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
755765,St Katherines,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
755765,St Katherines,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
755765,St Katherines,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
755765,St Katherines,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.37
755765,St Katherines,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
755765,St Katherines,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
755765,St Katherines,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.01
755765,St Katherines,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.8
755765,St Katherines,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
755765,St Katherines,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
755765,St Katherines,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
755765,St Katherines,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
755765,St Katherines,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.73
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.79
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.91
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
755765,St Katherines,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
755765,St Katherines,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
755765,St Katherines,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
755765,St Katherines,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.85
755765,St Katherines,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
755765,St Katherines,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.77
755765,St Katherines,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
755765,St Katherines,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
755765,St Katherines,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
755765,St Katherines,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
755765,St Katherines,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
755765,St Katherines,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.08
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.95
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.97
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
755765,St Katherines,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
755765,St Katherines,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
755765,St Katherines,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.53
755765,St Katherines,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
755765,St Katherines,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
755765,St Katherines,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.73
755765,St Katherines,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
755765,St Katherines,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
755765,St Katherines,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
755765,St Katherines,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
755765,St Katherines,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
755765,St Katherines,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.64
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.48
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.63
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
755765,St Katherines,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
755765,St Katherines,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
755765,St Katherines,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
755765,St Katherines,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.7
755765,St Katherines,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
755765,St Katherines,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
755765,St Katherines,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.3
755765,St Katherines,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
755765,St Katherines,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.87
755765,St Katherines,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
755765,St Katherines,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
755765,St Katherines,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
755765,St Katherines,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.54
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.91
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.83
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
755765,St Katherines,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
755765,St Katherines,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
755765,St Katherines,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
755765,St Katherines,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.34
755765,St Katherines,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
755765,St Katherines,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.27
755765,St Katherines,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
755765,St Katherines,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
755765,St Katherines,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
755765,St Katherines,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
755765,St Katherines,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
755765,St Katherines,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.02
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
755765,St Katherines,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
755765,St Katherines,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
755765,St Katherines,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.36
755765,St Katherines,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
755765,St Katherines,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.38
755765,St Katherines,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
755765,St Katherines,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
755765,St Katherines,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
755765,St Katherines,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
755765,St Katherines,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
755765,St Katherines,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.4
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.22
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
755765,St Katherines,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
755765,St Katherines,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
755765,St Katherines,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.64
755765,St Katherines,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
755765,St Katherines,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.53
755765,St Katherines,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
755765,St Katherines,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
755765,St Katherines,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
755765,St Katherines,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
755765,St Katherines,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
755765,St Katherines,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.64
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.06
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
755765,St Katherines,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
755765,St Katherines,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
755765,St Katherines,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
755765,St Katherines,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.11
755765,St Katherines,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
755765,St Katherines,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
755765,St Katherines,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.56
755765,St Katherines,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
755765,St Katherines,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.34
755765,St Katherines,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
755765,St Katherines,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
755765,St Katherines,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
755765,St Katherines,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.46
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
