Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.08
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
755765,St Katherines,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
755765,St Katherines,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
755765,St Katherines,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.1
755765,St Katherines,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.85
755765,St Katherines,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.05
755765,St Katherines,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
755765,St Katherines,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
755765,St Katherines,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
755765,St Katherines,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
755765,St Katherines,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.16
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.12
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.48
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
755765,St Katherines,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
755765,St Katherines,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
755765,St Katherines,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
755765,St Katherines,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
755765,St Katherines,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.79
755765,St Katherines,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
755765,St Katherines,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.85
755765,St Katherines,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.65
755765,St Katherines,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.96
755765,St Katherines,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
755765,St Katherines,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
755765,St Katherines,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
755765,St Katherines,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.22
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.63
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.6
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
755765,St Katherines,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755765,St Katherines,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
755765,St Katherines,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
755765,St Katherines,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.66
755765,St Katherines,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
755765,St Katherines,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
755765,St Katherines,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.39
755765,St Katherines,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.01
755765,St Katherines,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.19
755765,St Katherines,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
755765,St Katherines,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
755765,St Katherines,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
755765,St Katherines,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.67
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.13
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
755765,St Katherines,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
755765,St Katherines,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
755765,St Katherines,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.7
755765,St Katherines,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
755765,St Katherines,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.12
755765,St Katherines,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.48
755765,St Katherines,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
755765,St Katherines,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
755765,St Katherines,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
755765,St Katherines,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
755765,St Katherines,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.94
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755765,St Katherines,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
755765,St Katherines,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
755765,St Katherines,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.96
755765,St Katherines,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
755765,St Katherines,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
755765,St Katherines,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.12
755765,St Katherines,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.81
755765,St Katherines,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
755765,St Katherines,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
755765,St Katherines,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
755765,St Katherines,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
755765,St Katherines,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.86
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.76
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.44
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
755765,St Katherines,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
755765,St Katherines,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
755765,St Katherines,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
755765,St Katherines,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755765,St Katherines,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
755765,St Katherines,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.88
755765,St Katherines,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
755765,St Katherines,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.67
755765,St Katherines,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.56
755765,St Katherines,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.56
755765,St Katherines,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
755765,St Katherines,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
755765,St Katherines,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
755765,St Katherines,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.86
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.2
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.64
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.28
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
755765,St Katherines,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
755765,St Katherines,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
755765,St Katherines,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
755765,St Katherines,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
755765,St Katherines,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.99
755765,St Katherines,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
755765,St Katherines,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.1
755765,St Katherines,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
755765,St Katherines,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.7
755765,St Katherines,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
755765,St Katherines,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
755765,St Katherines,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
755765,St Katherines,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.54
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
755765,St Katherines,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
755765,St Katherines,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
755765,St Katherines,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
755765,St Katherines,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
755765,St Katherines,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.94
755765,St Katherines,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
755765,St Katherines,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
755765,St Katherines,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.68
755765,St Katherines,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.89
755765,St Katherines,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.96
755765,St Katherines,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
755765,St Katherines,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
755765,St Katherines,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
755765,St Katherines,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.15
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.47
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
755765,St Katherines,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
755765,St Katherines,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755765,St Katherines,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
755765,St Katherines,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
755765,St Katherines,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.47
755765,St Katherines,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
755765,St Katherines,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.21
755765,St Katherines,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.18
755765,St Katherines,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.14
755765,St Katherines,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
755765,St Katherines,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
755765,St Katherines,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
755765,St Katherines,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.4
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
755765,St Katherines,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
755765,St Katherines,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
755765,St Katherines,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
755765,St Katherines,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
755765,St Katherines,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.36
755765,St Katherines,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
755765,St Katherines,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
755765,St Katherines,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.02
