Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
755765,St Katherines,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.61
755765,St Katherines,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
755765,St Katherines,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
755765,St Katherines,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
755765,St Katherines,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.6
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.93
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
755765,St Katherines,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
755765,St Katherines,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
755765,St Katherines,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
755765,St Katherines,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
755765,St Katherines,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.11
755765,St Katherines,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
755765,St Katherines,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
755765,St Katherines,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.98
755765,St Katherines,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.42
755765,St Katherines,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
755765,St Katherines,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
755765,St Katherines,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
755765,St Katherines,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
755765,St Katherines,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.17
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.27
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755765,St Katherines,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
755765,St Katherines,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
755765,St Katherines,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.43
755765,St Katherines,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
755765,St Katherines,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.28
755765,St Katherines,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.35
755765,St Katherines,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.27
755765,St Katherines,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
755765,St Katherines,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
755765,St Katherines,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
755765,St Katherines,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.59
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.25
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.09
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
755765,St Katherines,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
755765,St Katherines,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
755765,St Katherines,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
755765,St Katherines,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.63
755765,St Katherines,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
755765,St Katherines,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.42
755765,St Katherines,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.61
755765,St Katherines,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.05
755765,St Katherines,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
755765,St Katherines,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
755765,St Katherines,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
755765,St Katherines,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.76
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.47
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.46
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.08
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
755765,St Katherines,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
755765,St Katherines,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
755765,St Katherines,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755765,St Katherines,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.86
755765,St Katherines,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
755765,St Katherines,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.77
755765,St Katherines,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.97
755765,St Katherines,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.69
755765,St Katherines,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
755765,St Katherines,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
755765,St Katherines,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
755765,St Katherines,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.53
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.84
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
755765,St Katherines,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
755765,St Katherines,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
755765,St Katherines,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
755765,St Katherines,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.6
755765,St Katherines,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
755765,St Katherines,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.37
755765,St Katherines,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.73
755765,St Katherines,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.25
755765,St Katherines,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
755765,St Katherines,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
755765,St Katherines,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
755765,St Katherines,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.58
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
755765,St Katherines,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
755765,St Katherines,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
755765,St Katherines,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
755765,St Katherines,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.13
755765,St Katherines,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
755765,St Katherines,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.45
755765,St Katherines,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.87
755765,St Katherines,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.63
755765,St Katherines,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
755765,St Katherines,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
755765,St Katherines,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
755765,St Katherines,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.49
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.86
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.33
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
755765,St Katherines,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
755765,St Katherines,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
755765,St Katherines,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755765,St Katherines,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
755765,St Katherines,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.33
755765,St Katherines,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
755765,St Katherines,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.1
755765,St Katherines,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.61
755765,St Katherines,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.69
755765,St Katherines,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
755765,St Katherines,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
755765,St Katherines,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
755765,St Katherines,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.79
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.29
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
755765,St Katherines,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
755765,St Katherines,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755765,St Katherines,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
755765,St Katherines,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.81
755765,St Katherines,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
755765,St Katherines,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.49
755765,St Katherines,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.54
755765,St Katherines,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.49
755765,St Katherines,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
755765,St Katherines,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
755765,St Katherines,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
755765,St Katherines,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.44
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.87
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
755765,St Katherines,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755765,St Katherines,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
755765,St Katherines,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.78
755765,St Katherines,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
755765,St Katherines,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
755765,St Katherines,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.66
755765,St Katherines,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
755765,St Katherines,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.65
755765,St Katherines,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
755765,St Katherines,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
755765,St Katherines,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
755765,St Katherines,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.67
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.68
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
