Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.78
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
755765,St Katherines,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
755765,St Katherines,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
755765,St Katherines,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
755765,St Katherines,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.52
755765,St Katherines,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
755765,St Katherines,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
755765,St Katherines,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.56
755765,St Katherines,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.29
755765,St Katherines,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.19
755765,St Katherines,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
755765,St Katherines,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
755765,St Katherines,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
755765,St Katherines,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.68
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.27
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.14
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.33
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
755765,St Katherines,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
755765,St Katherines,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
755765,St Katherines,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.55
755765,St Katherines,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.44
755765,St Katherines,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.12
755765,St Katherines,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.52
755765,St Katherines,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
755765,St Katherines,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
755765,St Katherines,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
755765,St Katherines,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.42
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.82
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.05
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.1
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.91
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.7
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
755765,St Katherines,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
755765,St Katherines,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
755765,St Katherines,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
755765,St Katherines,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.18
755765,St Katherines,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
755765,St Katherines,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
755765,St Katherines,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,70.35
755765,St Katherines,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.72
755765,St Katherines,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.28
755765,St Katherines,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
755765,St Katherines,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
755765,St Katherines,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
755765,St Katherines,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.95
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.69
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.6
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.14
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
755765,St Katherines,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
755765,St Katherines,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
755765,St Katherines,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.19
755765,St Katherines,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
755765,St Katherines,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
755765,St Katherines,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.2
755765,St Katherines,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.58
755765,St Katherines,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.98
755765,St Katherines,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
755765,St Katherines,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
755765,St Katherines,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
755765,St Katherines,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.1
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.04
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.44
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.35
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.23
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
755765,St Katherines,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
755765,St Katherines,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
755765,St Katherines,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755765,St Katherines,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.04
755765,St Katherines,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
755765,St Katherines,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,62.91
755765,St Katherines,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.07
755765,St Katherines,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.6
755765,St Katherines,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
755765,St Katherines,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
755765,St Katherines,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
755765,St Katherines,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.63
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.12
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.25
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.38
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
755765,St Katherines,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
755765,St Katherines,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
755765,St Katherines,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.27
755765,St Katherines,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
755765,St Katherines,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,60.8
755765,St Katherines,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.19
755765,St Katherines,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.07
755765,St Katherines,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
755765,St Katherines,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
755765,St Katherines,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
755765,St Katherines,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.28
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.93
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.39
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.3
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.47
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
755765,St Katherines,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
755765,St Katherines,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
755765,St Katherines,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755765,St Katherines,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.58
755765,St Katherines,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
755765,St Katherines,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,67.15
755765,St Katherines,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.05
755765,St Katherines,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.84
755765,St Katherines,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
755765,St Katherines,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
755765,St Katherines,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
755765,St Katherines,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.05
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.47
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
755765,St Katherines,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,26.8
755765,St Katherines,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
755765,St Katherines,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
755765,St Katherines,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755765,St Katherines,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.27
755765,St Katherines,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
755765,St Katherines,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,61.66
755765,St Katherines,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.74
755765,St Katherines,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.92
755765,St Katherines,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
755765,St Katherines,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
755765,St Katherines,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
755765,St Katherines,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.27
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.21
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.51
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.97
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.23
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
755765,St Katherines,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
755765,St Katherines,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755765,St Katherines,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
755765,St Katherines,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.75
755765,St Katherines,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
755765,St Katherines,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.28
755765,St Katherines,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.67
755765,St Katherines,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.42
755765,St Katherines,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
755765,St Katherines,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
755765,St Katherines,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
755765,St Katherines,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.79
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.81
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.69
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.71
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.82
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
755765,St Katherines,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
755765,St Katherines,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
755765,St Katherines,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.88
755765,St Katherines,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
755765,St Katherines,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
755765,St Katherines,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,62.7
755765,St Katherines,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.05
755765,St Katherines,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.07
755765,St Katherines,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
755765,St Katherines,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
755765,St Katherines,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
755765,St Katherines,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.07
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
