Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.4
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.23
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.83
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.57
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
755765,St Katherines,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
755765,St Katherines,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
755765,St Katherines,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
755765,St Katherines,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.77
755765,St Katherines,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
755765,St Katherines,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
755765,St Katherines,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,68.69
755765,St Katherines,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.07
755765,St Katherines,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.9
755765,St Katherines,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
755765,St Katherines,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
755765,St Katherines,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
755765,St Katherines,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.78
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.5
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.73
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.79
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.2
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.91
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
755765,St Katherines,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
755765,St Katherines,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
755765,St Katherines,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
755765,St Katherines,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.33
755765,St Katherines,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
755765,St Katherines,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
755765,St Katherines,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,72.29
755765,St Katherines,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.35
755765,St Katherines,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.6
755765,St Katherines,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
755765,St Katherines,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
755765,St Katherines,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
755765,St Katherines,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.02
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.36
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.77
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.89
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.05
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.7
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
755765,St Katherines,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
755765,St Katherines,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
755765,St Katherines,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.8
755765,St Katherines,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
755765,St Katherines,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,72.39
755765,St Katherines,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.01
755765,St Katherines,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.7
755765,St Katherines,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
755765,St Katherines,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
755765,St Katherines,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
755765,St Katherines,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.69
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.85
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.5
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.01
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.6
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.14
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,26.2
755765,St Katherines,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
755765,St Katherines,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
755765,St Katherines,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
755765,St Katherines,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.62
755765,St Katherines,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
755765,St Katherines,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,76.48
755765,St Katherines,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.71
755765,St Katherines,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.69
755765,St Katherines,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
755765,St Katherines,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
755765,St Katherines,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
755765,St Katherines,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.01
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.94
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.03
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.77
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.2
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.2
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.68
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.86
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
755765,St Katherines,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,26.1
755765,St Katherines,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
755765,St Katherines,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
755765,St Katherines,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
755765,St Katherines,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.24
755765,St Katherines,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
755765,St Katherines,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,75.04
755765,St Katherines,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.71
755765,St Katherines,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.96
755765,St Katherines,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
755765,St Katherines,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
755765,St Katherines,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
755765,St Katherines,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.81
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.27
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.15
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.65
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.78
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.47
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.7
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.9
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.62
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
755765,St Katherines,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,26.0
755765,St Katherines,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
755765,St Katherines,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
755765,St Katherines,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
755765,St Katherines,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.41
755765,St Katherines,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
755765,St Katherines,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,72.16
755765,St Katherines,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.49
755765,St Katherines,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.07
755765,St Katherines,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
755765,St Katherines,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
755765,St Katherines,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
755765,St Katherines,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.85
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.15
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.39
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.29
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.87
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.85
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.53
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,26.0
755765,St Katherines,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
755765,St Katherines,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
755765,St Katherines,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
755765,St Katherines,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.31
755765,St Katherines,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
755765,St Katherines,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
755765,St Katherines,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,72.15
755765,St Katherines,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.26
755765,St Katherines,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.4
755765,St Katherines,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
755765,St Katherines,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
755765,St Katherines,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
755765,St Katherines,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.59
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.92
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.31
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.17
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.1
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.8
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.85
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.31
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,25.9
755765,St Katherines,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
755765,St Katherines,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
755765,St Katherines,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
755765,St Katherines,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.44
755765,St Katherines,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
755765,St Katherines,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
755765,St Katherines,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,75.65
755765,St Katherines,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.84
755765,St Katherines,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.15
755765,St Katherines,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
755765,St Katherines,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
755765,St Katherines,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
755765,St Katherines,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.71
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.27
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.87
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.72
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.94
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.98
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.97
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.93
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.6
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
755765,St Katherines,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
755765,St Katherines,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
755765,St Katherines,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
755765,St Katherines,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.42
755765,St Katherines,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
755765,St Katherines,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
755765,St Katherines,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,75.32
755765,St Katherines,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.6
755765,St Katherines,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.79
755765,St Katherines,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
755765,St Katherines,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
755765,St Katherines,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
755765,St Katherines,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.64
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.15
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.07
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.2
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.94
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.9
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.5
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.68
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.52
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
755765,St Katherines,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
