Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
755765,St Katherines,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.69
755765,St Katherines,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
755765,St Katherines,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,73.98
755765,St Katherines,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.21
755765,St Katherines,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.55
755765,St Katherines,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
755765,St Katherines,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
755765,St Katherines,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
755765,St Katherines,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.46
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.02
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.42
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.52
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.86
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
755765,St Katherines,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
755765,St Katherines,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
755765,St Katherines,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
755765,St Katherines,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.21
755765,St Katherines,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
755765,St Katherines,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
755765,St Katherines,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,75.18
755765,St Katherines,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.15
755765,St Katherines,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.32
755765,St Katherines,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
755765,St Katherines,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
755765,St Katherines,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
755765,St Katherines,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.57
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.05
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.68
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.34
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.06
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.8
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
755765,St Katherines,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755765,St Katherines,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755765,St Katherines,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
755765,St Katherines,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.37
755765,St Katherines,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,74.57
755765,St Katherines,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.14
755765,St Katherines,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.8
755765,St Katherines,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
755765,St Katherines,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
755765,St Katherines,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
755765,St Katherines,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.85
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.99
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.6
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.2
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.34
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.05
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.42
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755765,St Katherines,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
755765,St Katherines,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
755765,St Katherines,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.37
755765,St Katherines,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
755765,St Katherines,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
755765,St Katherines,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,73.54
755765,St Katherines,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.97
755765,St Katherines,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.17
755765,St Katherines,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
755765,St Katherines,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
755765,St Katherines,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
755765,St Katherines,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.77
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.68
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.19
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.9
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
755765,St Katherines,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
755765,St Katherines,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755765,St Katherines,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755765,St Katherines,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.07
755765,St Katherines,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
755765,St Katherines,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
755765,St Katherines,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,77.14
755765,St Katherines,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.97
755765,St Katherines,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.22
755765,St Katherines,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
755765,St Katherines,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
755765,St Katherines,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
755765,St Katherines,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.61
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.04
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.86
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.1
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.42
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.92
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
755765,St Katherines,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
755765,St Katherines,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755765,St Katherines,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.65
755765,St Katherines,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
755765,St Katherines,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,73.35
755765,St Katherines,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.79
755765,St Katherines,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.72
755765,St Katherines,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
755765,St Katherines,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
755765,St Katherines,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
755765,St Katherines,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.26
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.1
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.2
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.52
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.02
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
755765,St Katherines,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755765,St Katherines,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
755765,St Katherines,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.79
755765,St Katherines,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
755765,St Katherines,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
755765,St Katherines,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,69.96
755765,St Katherines,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.52
755765,St Katherines,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.32
755765,St Katherines,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
755765,St Katherines,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
755765,St Katherines,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
755765,St Katherines,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.36
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.4
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.14
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.83
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.48
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.15
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.43
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.6
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.73
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.44
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.02
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
755765,St Katherines,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755765,St Katherines,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
755765,St Katherines,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755765,St Katherines,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.29
755765,St Katherines,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
755765,St Katherines,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
755765,St Katherines,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,75.49
755765,St Katherines,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.76
755765,St Katherines,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.22
755765,St Katherines,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
755765,St Katherines,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
755765,St Katherines,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
755765,St Katherines,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.46
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.68
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.52
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.1
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.3
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.21
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
755765,St Katherines,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,25.0
755765,St Katherines,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
755765,St Katherines,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
755765,St Katherines,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
755765,St Katherines,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.64
755765,St Katherines,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
755765,St Katherines,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,70.18
755765,St Katherines,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.78
755765,St Katherines,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.86
755765,St Katherines,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
755765,St Katherines,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
755765,St Katherines,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
755765,St Katherines,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.09
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.9
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.33
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.77
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.4
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.2
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755765,St Katherines,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755765,St Katherines,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755765,St Katherines,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.4
755765,St Katherines,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
755765,St Katherines,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
755765,St Katherines,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,74.98
755765,St Katherines,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.91
755765,St Katherines,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.95
755765,St Katherines,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
755765,St Katherines,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
755765,St Katherines,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
755765,St Katherines,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.92
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.77
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.3
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.02
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.22
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.88
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.7
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
