Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.97
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
755765,St Katherines,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755765,St Katherines,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
755765,St Katherines,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
755765,St Katherines,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.6
755765,St Katherines,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
755765,St Katherines,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
755765,St Katherines,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,78.27
755765,St Katherines,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.72
755765,St Katherines,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.87
755765,St Katherines,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
755765,St Katherines,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
755765,St Katherines,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
755765,St Katherines,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.01
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.21
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.08
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.1
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.9
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.61
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.23
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.85
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
755765,St Katherines,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755765,St Katherines,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
755765,St Katherines,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
755765,St Katherines,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.23
755765,St Katherines,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
755765,St Katherines,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
755765,St Katherines,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,76.84
755765,St Katherines,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.76
755765,St Katherines,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,67.39
755765,St Katherines,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
755765,St Katherines,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
755765,St Katherines,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
755765,St Katherines,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.24
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.82
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.02
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.83
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.9
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.49
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.01
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
755765,St Katherines,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755765,St Katherines,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
755765,St Katherines,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
755765,St Katherines,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.48
755765,St Katherines,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
755765,St Katherines,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,77.59
755765,St Katherines,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.68
755765,St Katherines,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.87
755765,St Katherines,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
755765,St Katherines,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
755765,St Katherines,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
755765,St Katherines,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.96
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.06
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.06
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.81
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.1
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.14
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
755765,St Katherines,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755765,St Katherines,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
755765,St Katherines,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
755765,St Katherines,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.66
755765,St Katherines,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
755765,St Katherines,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,75.61
755765,St Katherines,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.58
755765,St Katherines,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.25
755765,St Katherines,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
755765,St Katherines,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
755765,St Katherines,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
755765,St Katherines,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.65
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.59
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.46
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.36
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.3
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.86
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
755765,St Katherines,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
755765,St Katherines,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
755765,St Katherines,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
755765,St Katherines,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.17
755765,St Katherines,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
755765,St Katherines,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
755765,St Katherines,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.44
755765,St Katherines,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.69
755765,St Katherines,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.33
755765,St Katherines,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
755765,St Katherines,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
755765,St Katherines,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
755765,St Katherines,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.27
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.2
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.86
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.22
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.25
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.6
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.88
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
755765,St Katherines,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
755765,St Katherines,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
755765,St Katherines,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
755765,St Katherines,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
755765,St Katherines,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.8
755765,St Katherines,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,71.13
755765,St Katherines,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.71
755765,St Katherines,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.31
755765,St Katherines,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
755765,St Katherines,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
755765,St Katherines,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
755765,St Katherines,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.72
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.54
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.05
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.2
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.49
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.77
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
755765,St Katherines,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755765,St Katherines,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
755765,St Katherines,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
755765,St Katherines,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.11
755765,St Katherines,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
755765,St Katherines,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
755765,St Katherines,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,75.82
755765,St Katherines,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.64
755765,St Katherines,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.1
755765,St Katherines,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
755765,St Katherines,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
755765,St Katherines,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
755765,St Katherines,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.3
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.69
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.45
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.95
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.47
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.6
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.93
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.36
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
755765,St Katherines,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755765,St Katherines,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755765,St Katherines,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
755765,St Katherines,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.44
755765,St Katherines,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,72.4
755765,St Katherines,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.06
755765,St Katherines,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.77
755765,St Katherines,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
755765,St Katherines,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
755765,St Katherines,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
755765,St Katherines,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.61
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.77
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.15
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.86
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.14
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.7
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.92
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.01
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.46
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
755765,St Katherines,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
755765,St Katherines,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
755765,St Katherines,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
755765,St Katherines,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.48
755765,St Katherines,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
755765,St Katherines,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
755765,St Katherines,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,82.16
755765,St Katherines,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.46
755765,St Katherines,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.72
755765,St Katherines,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
755765,St Katherines,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
755765,St Katherines,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
755765,St Katherines,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.38
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.55
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.74
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.76
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.2
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.38
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
755765,St Katherines,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
755765,St Katherines,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
755765,St Katherines,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755765,St Katherines,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
755765,St Katherines,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.64
755765,St Katherines,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
755765,St Katherines,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,74.34
755765,St Katherines,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.46
755765,St Katherines,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.14
755765,St Katherines,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
755765,St Katherines,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
755765,St Katherines,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
755765,St Katherines,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
