Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.27
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.83
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.45
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.47
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.14
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.5
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.9
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.26
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755765,St Katherines,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755765,St Katherines,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
755765,St Katherines,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.09
755765,St Katherines,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
755765,St Katherines,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.21
755765,St Katherines,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.28
755765,St Katherines,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.85
755765,St Katherines,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
755765,St Katherines,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
755765,St Katherines,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
755765,St Katherines,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.03
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.21
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.28
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.99
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.7
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.6
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
755765,St Katherines,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
755765,St Katherines,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
755765,St Katherines,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
755765,St Katherines,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.97
755765,St Katherines,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
755765,St Katherines,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,68.89
755765,St Katherines,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.28
755765,St Katherines,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.12
755765,St Katherines,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
755765,St Katherines,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
755765,St Katherines,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
755765,St Katherines,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.48
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.72
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.68
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.6
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.0
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.75
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
755765,St Katherines,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755765,St Katherines,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
755765,St Katherines,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
755765,St Katherines,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.42
755765,St Katherines,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
755765,St Katherines,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
755765,St Katherines,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,66.22
755765,St Katherines,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.5
755765,St Katherines,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.09
755765,St Katherines,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
755765,St Katherines,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
755765,St Katherines,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
755765,St Katherines,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.9
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.1
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.9
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.4
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.26
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.45
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
755765,St Katherines,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755765,St Katherines,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
755765,St Katherines,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755765,St Katherines,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.86
755765,St Katherines,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
755765,St Katherines,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
755765,St Katherines,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,69.2
755765,St Katherines,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.91
755765,St Katherines,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.05
755765,St Katherines,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
755765,St Katherines,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
755765,St Katherines,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
755765,St Katherines,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.19
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.94
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.71
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
755765,St Katherines,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
755765,St Katherines,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
755765,St Katherines,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755765,St Katherines,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.14
755765,St Katherines,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
755765,St Katherines,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
755765,St Katherines,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.71
755765,St Katherines,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.06
755765,St Katherines,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
755765,St Katherines,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
755765,St Katherines,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
755765,St Katherines,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.57
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.03
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.65
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.12
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
755765,St Katherines,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
755765,St Katherines,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
755765,St Katherines,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
755765,St Katherines,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
755765,St Katherines,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.3
755765,St Katherines,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
755765,St Katherines,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
755765,St Katherines,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,64.92
755765,St Katherines,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.04
755765,St Katherines,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.4
755765,St Katherines,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
755765,St Katherines,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
755765,St Katherines,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
755765,St Katherines,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.84
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.06
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.24
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.73
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.38
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
755765,St Katherines,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
755765,St Katherines,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755765,St Katherines,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
755765,St Katherines,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.15
755765,St Katherines,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
755765,St Katherines,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,62.54
755765,St Katherines,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.48
755765,St Katherines,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.04
755765,St Katherines,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
755765,St Katherines,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
755765,St Katherines,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
755765,St Katherines,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.45
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.17
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.89
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
755765,St Katherines,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755765,St Katherines,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
755765,St Katherines,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
755765,St Katherines,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.03
755765,St Katherines,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
755765,St Katherines,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.74
755765,St Katherines,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.57
755765,St Katherines,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.31
755765,St Katherines,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
755765,St Katherines,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
755765,St Katherines,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
755765,St Katherines,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.89
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.69
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.31
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.88
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
755765,St Katherines,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
755765,St Katherines,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
755765,St Katherines,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
755765,St Katherines,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
755765,St Katherines,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.54
755765,St Katherines,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
755765,St Katherines,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
755765,St Katherines,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,55.13
755765,St Katherines,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.52
755765,St Katherines,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.22
755765,St Katherines,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
755765,St Katherines,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
755765,St Katherines,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
755765,St Katherines,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.41
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.53
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.19
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.76
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
