Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
755765,St Katherines,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755765,St Katherines,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
755765,St Katherines,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
755765,St Katherines,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.78
755765,St Katherines,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
755765,St Katherines,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,59.71
755765,St Katherines,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.5
755765,St Katherines,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.81
755765,St Katherines,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
755765,St Katherines,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
755765,St Katherines,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
755765,St Katherines,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.6
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.93
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.11
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755765,St Katherines,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
755765,St Katherines,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
755765,St Katherines,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.7
755765,St Katherines,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
755765,St Katherines,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
755765,St Katherines,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,57.24
755765,St Katherines,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
755765,St Katherines,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.83
755765,St Katherines,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
755765,St Katherines,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
755765,St Katherines,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
755765,St Katherines,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.97
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.8
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.9
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.93
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
755765,St Katherines,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
755765,St Katherines,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
755765,St Katherines,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.42
755765,St Katherines,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
755765,St Katherines,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
755765,St Katherines,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,55.84
755765,St Katherines,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.23
755765,St Katherines,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.12
755765,St Katherines,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
755765,St Katherines,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
755765,St Katherines,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
755765,St Katherines,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.22
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.27
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.54
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
755765,St Katherines,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755765,St Katherines,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
755765,St Katherines,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
755765,St Katherines,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.72
755765,St Katherines,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,52.1
755765,St Katherines,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.19
755765,St Katherines,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
755765,St Katherines,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
755765,St Katherines,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
755765,St Katherines,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
755765,St Katherines,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.21
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.16
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
755765,St Katherines,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755765,St Katherines,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
755765,St Katherines,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
755765,St Katherines,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.22
755765,St Katherines,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
755765,St Katherines,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.95
755765,St Katherines,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.67
755765,St Katherines,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
755765,St Katherines,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
755765,St Katherines,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
755765,St Katherines,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
755765,St Katherines,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.64
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.04
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.39
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.03
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.07
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
755765,St Katherines,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
755765,St Katherines,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755765,St Katherines,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755765,St Katherines,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
755765,St Katherines,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.58
755765,St Katherines,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
755765,St Katherines,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,56.43
755765,St Katherines,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.62
755765,St Katherines,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
755765,St Katherines,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
755765,St Katherines,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
755765,St Katherines,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
755765,St Katherines,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.42
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.46
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.59
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.31
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755765,St Katherines,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
755765,St Katherines,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
755765,St Katherines,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.64
755765,St Katherines,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
755765,St Katherines,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,56.96
755765,St Katherines,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
755765,St Katherines,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.79
755765,St Katherines,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
755765,St Katherines,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
755765,St Katherines,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
755765,St Katherines,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.34
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.63
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.97
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
755765,St Katherines,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755765,St Katherines,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
755765,St Katherines,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
755765,St Katherines,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.64
755765,St Katherines,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,60.09
755765,St Katherines,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.48
755765,St Katherines,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.69
755765,St Katherines,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
755765,St Katherines,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
755765,St Katherines,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
755765,St Katherines,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.07
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.07
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.51
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
755765,St Katherines,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
755765,St Katherines,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
755765,St Katherines,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
755765,St Katherines,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.95
755765,St Katherines,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
755765,St Katherines,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,55.83
755765,St Katherines,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.07
755765,St Katherines,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
755765,St Katherines,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
755765,St Katherines,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
755765,St Katherines,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
755765,St Katherines,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.55
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.06
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.93
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
755765,St Katherines,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
755765,St Katherines,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
755765,St Katherines,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755765,St Katherines,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.57
755765,St Katherines,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,54.54
755765,St Katherines,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.15
755765,St Katherines,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.36
755765,St Katherines,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
755765,St Katherines,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
755765,St Katherines,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
755765,St Katherines,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.34
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
