Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.69
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.82
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
755765,St Katherines,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
755765,St Katherines,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755765,St Katherines,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755765,St Katherines,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.2
755765,St Katherines,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
755765,St Katherines,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,63.79
755765,St Katherines,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.9
755765,St Katherines,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.58
755765,St Katherines,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
755765,St Katherines,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
755765,St Katherines,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
755765,St Katherines,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.57
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.48
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
755765,St Katherines,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755765,St Katherines,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
755765,St Katherines,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
755765,St Katherines,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.98
755765,St Katherines,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
755765,St Katherines,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
755765,St Katherines,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,57.55
755765,St Katherines,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
755765,St Katherines,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
755765,St Katherines,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
755765,St Katherines,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
755765,St Katherines,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
755765,St Katherines,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.8
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.54
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
755765,St Katherines,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
755765,St Katherines,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
755765,St Katherines,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
755765,St Katherines,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.36
755765,St Katherines,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
755765,St Katherines,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,51.27
755765,St Katherines,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
755765,St Katherines,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
755765,St Katherines,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
755765,St Katherines,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
755765,St Katherines,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
755765,St Katherines,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.53
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.3
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.52
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755765,St Katherines,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
755765,St Katherines,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755765,St Katherines,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.83
755765,St Katherines,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
755765,St Katherines,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
755765,St Katherines,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
755765,St Katherines,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
755765,St Katherines,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
755765,St Katherines,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
755765,St Katherines,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
755765,St Katherines,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.53
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.54
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755765,St Katherines,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
755765,St Katherines,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
755765,St Katherines,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.28
755765,St Katherines,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
755765,St Katherines,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.35
755765,St Katherines,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
755765,St Katherines,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
755765,St Katherines,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
755765,St Katherines,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
755765,St Katherines,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
755765,St Katherines,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.23
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.98
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.14
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755765,St Katherines,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
755765,St Katherines,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
755765,St Katherines,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.69
755765,St Katherines,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.39
755765,St Katherines,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
755765,St Katherines,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
755765,St Katherines,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
755765,St Katherines,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
755765,St Katherines,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
755765,St Katherines,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.12
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.85
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.3
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
755765,St Katherines,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
755765,St Katherines,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
755765,St Katherines,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.56
755765,St Katherines,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
755765,St Katherines,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
755765,St Katherines,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.45
755765,St Katherines,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
755765,St Katherines,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
755765,St Katherines,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
755765,St Katherines,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
755765,St Katherines,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
755765,St Katherines,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.93
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.01
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.71
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
755765,St Katherines,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
755765,St Katherines,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
755765,St Katherines,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
755765,St Katherines,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,49.79
755765,St Katherines,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
755765,St Katherines,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
755765,St Katherines,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
755765,St Katherines,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
755765,St Katherines,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
755765,St Katherines,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.48
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.23
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.09
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
755765,St Katherines,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
755765,St Katherines,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
755765,St Katherines,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.09
755765,St Katherines,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
755765,St Katherines,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.62
755765,St Katherines,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
755765,St Katherines,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
755765,St Katherines,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
755765,St Katherines,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
755765,St Katherines,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
755765,St Katherines,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.49
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.06
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.31
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.26
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
755765,St Katherines,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
755765,St Katherines,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
755765,St Katherines,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.24
755765,St Katherines,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
755765,St Katherines,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.1
755765,St Katherines,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
755765,St Katherines,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
755765,St Katherines,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
