Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
755765,St Katherines,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
755765,St Katherines,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.35
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.39
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
755765,St Katherines,2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
755765,St Katherines,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
755765,St Katherines,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
755765,St Katherines,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.29
755765,St Katherines,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
755765,St Katherines,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.61
755765,St Katherines,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
755765,St Katherines,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
755765,St Katherines,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
755765,St Katherines,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
755765,St Katherines,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
755765,St Katherines,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.3
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
755765,St Katherines,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
755765,St Katherines,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
755765,St Katherines,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.2
755765,St Katherines,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
755765,St Katherines,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.18
755765,St Katherines,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
755765,St Katherines,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
755765,St Katherines,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
755765,St Katherines,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
755765,St Katherines,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
755765,St Katherines,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.69
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
755765,St Katherines,2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,24.7
755765,St Katherines,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
755765,St Katherines,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
755765,St Katherines,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
755765,St Katherines,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.95
755765,St Katherines,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
755765,St Katherines,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
755765,St Katherines,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.75
755765,St Katherines,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
755765,St Katherines,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
755765,St Katherines,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
755765,St Katherines,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
755765,St Katherines,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
755765,St Katherines,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.89
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.73
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.58
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
755765,St Katherines,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
755765,St Katherines,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
755765,St Katherines,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.93
755765,St Katherines,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
755765,St Katherines,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.71
755765,St Katherines,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
755765,St Katherines,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
755765,St Katherines,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
755765,St Katherines,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
755765,St Katherines,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
755765,St Katherines,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.86
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.41
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
755765,St Katherines,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
755765,St Katherines,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
755765,St Katherines,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.11
755765,St Katherines,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.5
755765,St Katherines,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
755765,St Katherines,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
755765,St Katherines,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
755765,St Katherines,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
755765,St Katherines,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
755765,St Katherines,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.93
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
755765,St Katherines,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
755765,St Katherines,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
755765,St Katherines,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
755765,St Katherines,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
755765,St Katherines,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
755765,St Katherines,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.62
755765,St Katherines,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
755765,St Katherines,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
755765,St Katherines,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
755765,St Katherines,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
755765,St Katherines,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
755765,St Katherines,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.06
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.96
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
755765,St Katherines,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755765,St Katherines,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
755765,St Katherines,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.35
755765,St Katherines,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
755765,St Katherines,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,48.36
755765,St Katherines,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
755765,St Katherines,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
755765,St Katherines,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
755765,St Katherines,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
755765,St Katherines,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
755765,St Katherines,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.42
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
755765,St Katherines,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,25.0
755765,St Katherines,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
755765,St Katherines,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
755765,St Katherines,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
755765,St Katherines,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.09
755765,St Katherines,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
755765,St Katherines,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
755765,St Katherines,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.02
755765,St Katherines,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
755765,St Katherines,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
755765,St Katherines,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
755765,St Katherines,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
755765,St Katherines,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
755765,St Katherines,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.95
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.41
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
755765,St Katherines,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
755765,St Katherines,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
755765,St Katherines,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.98
755765,St Katherines,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
755765,St Katherines,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.33
755765,St Katherines,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
755765,St Katherines,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
755765,St Katherines,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
755765,St Katherines,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
755765,St Katherines,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
755765,St Katherines,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.66
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.49
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
