Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755765,St Katherines,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
755765,St Katherines,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
755765,St Katherines,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.35
755765,St Katherines,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
755765,St Katherines,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
755765,St Katherines,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.79
755765,St Katherines,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
755765,St Katherines,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
755765,St Katherines,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
755765,St Katherines,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
755765,St Katherines,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
755765,St Katherines,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.01
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
755765,St Katherines,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
755765,St Katherines,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
755765,St Katherines,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.08
755765,St Katherines,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
755765,St Katherines,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
755765,St Katherines,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.35
755765,St Katherines,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
755765,St Katherines,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
755765,St Katherines,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
755765,St Katherines,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
755765,St Katherines,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
755765,St Katherines,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.08
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.37
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,25.3
755765,St Katherines,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
755765,St Katherines,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
755765,St Katherines,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
755765,St Katherines,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.67
755765,St Katherines,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
755765,St Katherines,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
755765,St Katherines,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
755765,St Katherines,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
755765,St Katherines,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
755765,St Katherines,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
755765,St Katherines,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
755765,St Katherines,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
755765,St Katherines,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.78
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
755765,St Katherines,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
755765,St Katherines,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
755765,St Katherines,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.55
755765,St Katherines,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
755765,St Katherines,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.93
755765,St Katherines,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
755765,St Katherines,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
755765,St Katherines,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
755765,St Katherines,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
755765,St Katherines,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
755765,St Katherines,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.41
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
755765,St Katherines,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
755765,St Katherines,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
755765,St Katherines,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.98
755765,St Katherines,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
755765,St Katherines,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
755765,St Katherines,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.37
755765,St Katherines,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
755765,St Katherines,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
755765,St Katherines,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
755765,St Katherines,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
755765,St Katherines,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
755765,St Katherines,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.42
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.61
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755765,St Katherines,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
755765,St Katherines,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
755765,St Katherines,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.89
755765,St Katherines,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.33
755765,St Katherines,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
755765,St Katherines,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
755765,St Katherines,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
755765,St Katherines,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
755765,St Katherines,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
755765,St Katherines,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.22
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.3
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.85
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755765,St Katherines,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
755765,St Katherines,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
755765,St Katherines,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.69
755765,St Katherines,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
755765,St Katherines,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.16
755765,St Katherines,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
755765,St Katherines,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
755765,St Katherines,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
755765,St Katherines,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
755765,St Katherines,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
755765,St Katherines,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.42
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.58
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-05-31T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755765,St Katherines,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
755765,St Katherines,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
755765,St Katherines,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.14
755765,St Katherines,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
755765,St Katherines,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
755765,St Katherines,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.44
755765,St Katherines,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
755765,St Katherines,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
755765,St Katherines,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
755765,St Katherines,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
755765,St Katherines,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
755765,St Katherines,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.17
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.17
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-05-31T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
755765,St Katherines,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
755765,St Katherines,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
755765,St Katherines,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.69
755765,St Katherines,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
755765,St Katherines,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
755765,St Katherines,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.32
755765,St Katherines,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
755765,St Katherines,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
755765,St Katherines,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
755765,St Katherines,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
755765,St Katherines,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
755765,St Katherines,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.07
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.45
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-05-31T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
755765,St Katherines,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,25.9
755765,St Katherines,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
755765,St Katherines,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
755765,St Katherines,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
755765,St Katherines,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.63
755765,St Katherines,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
755765,St Katherines,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
755765,St Katherines,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
755765,St Katherines,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
755765,St Katherines,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
755765,St Katherines,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
755765,St Katherines,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
755765,St Katherines,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
755765,St Katherines,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
