Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.35
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.4
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-05-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,26.0
755765,St Katherines,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
755765,St Katherines,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
755765,St Katherines,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
755765,St Katherines,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.7
755765,St Katherines,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
755765,St Katherines,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755765,St Katherines,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
755765,St Katherines,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
755765,St Katherines,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
755765,St Katherines,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
755765,St Katherines,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
755765,St Katherines,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
755765,St Katherines,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.51
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-05-31T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,26.1
755765,St Katherines,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
755765,St Katherines,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
755765,St Katherines,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
755765,St Katherines,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.3
755765,St Katherines,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
755765,St Katherines,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
755765,St Katherines,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
755765,St Katherines,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
755765,St Katherines,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
755765,St Katherines,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
755765,St Katherines,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
755765,St Katherines,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
755765,St Katherines,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.05
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
755765,St Katherines,2023-05-31T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
755765,St Katherines,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
755765,St Katherines,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
755765,St Katherines,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.85
755765,St Katherines,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
755765,St Katherines,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
755765,St Katherines,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
755765,St Katherines,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
755765,St Katherines,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
755765,St Katherines,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
755765,St Katherines,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
755765,St Katherines,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
755765,St Katherines,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.66
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-05-31T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
755765,St Katherines,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
755765,St Katherines,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
755765,St Katherines,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.93
755765,St Katherines,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
755765,St Katherines,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.81
755765,St Katherines,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
755765,St Katherines,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
755765,St Katherines,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
755765,St Katherines,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
755765,St Katherines,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
755765,St Katherines,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.87
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.48
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
755765,St Katherines,2023-05-31T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
755765,St Katherines,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
755765,St Katherines,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
755765,St Katherines,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.75
755765,St Katherines,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
755765,St Katherines,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
755765,St Katherines,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
755765,St Katherines,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
755765,St Katherines,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755765,St Katherines,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
755765,St Katherines,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
755765,St Katherines,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
755765,St Katherines,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.89
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.09
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-05-31T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,26.6
755765,St Katherines,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
755765,St Katherines,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755765,St Katherines,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
755765,St Katherines,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.08
755765,St Katherines,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
755765,St Katherines,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
755765,St Katherines,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
755765,St Katherines,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
755765,St Katherines,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
755765,St Katherines,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
755765,St Katherines,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
755765,St Katherines,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
755765,St Katherines,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.92
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
755765,St Katherines,2023-06-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
755765,St Katherines,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
755765,St Katherines,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
755765,St Katherines,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.32
755765,St Katherines,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.37
755765,St Katherines,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
755765,St Katherines,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
755765,St Katherines,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
755765,St Katherines,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
755765,St Katherines,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
755765,St Katherines,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,27.0
755765,St Katherines,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
755765,St Katherines,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
755765,St Katherines,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.71
755765,St Katherines,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
755765,St Katherines,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
755765,St Katherines,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
755765,St Katherines,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
755765,St Katherines,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
755765,St Katherines,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
755765,St Katherines,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.41
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
755765,St Katherines,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
755765,St Katherines,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
755765,St Katherines,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.78
755765,St Katherines,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.66
755765,St Katherines,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
755765,St Katherines,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
755765,St Katherines,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
755765,St Katherines,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
755765,St Katherines,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
755765,St Katherines,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
755765,St Katherines,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,27.2
755765,St Katherines,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
755765,St Katherines,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
755765,St Katherines,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
755765,St Katherines,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.11
755765,St Katherines,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.4
