Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
755765,St Katherines,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
755765,St Katherines,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
755765,St Katherines,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
755765,St Katherines,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
755765,St Katherines,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
755765,St Katherines,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
755765,St Katherines,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
755765,St Katherines,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.48
755765,St Katherines,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.26
755765,St Katherines,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
755765,St Katherines,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
755765,St Katherines,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
755765,St Katherines,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
755765,St Katherines,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
755765,St Katherines,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
755765,St Katherines,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755765,St Katherines,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755765,St Katherines,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
755765,St Katherines,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
755765,St Katherines,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.71
755765,St Katherines,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.6
755765,St Katherines,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
755765,St Katherines,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
755765,St Katherines,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
755765,St Katherines,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
755765,St Katherines,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
755765,St Katherines,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
755765,St Katherines,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755765,St Katherines,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
755765,St Katherines,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.12
755765,St Katherines,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
755765,St Katherines,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
755765,St Katherines,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
755765,St Katherines,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
755765,St Katherines,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
755765,St Katherines,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
755765,St Katherines,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,27.7
755765,St Katherines,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755765,St Katherines,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
755765,St Katherines,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
755765,St Katherines,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.93
755765,St Katherines,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
755765,St Katherines,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
755765,St Katherines,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
755765,St Katherines,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
755765,St Katherines,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
755765,St Katherines,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
755765,St Katherines,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,27.8
755765,St Katherines,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
755765,St Katherines,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
755765,St Katherines,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
755765,St Katherines,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.31
755765,St Katherines,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.61
755765,St Katherines,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
755765,St Katherines,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
755765,St Katherines,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
755765,St Katherines,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
755765,St Katherines,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
755765,St Katherines,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
755765,St Katherines,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
755765,St Katherines,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
755765,St Katherines,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.43
755765,St Katherines,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.7
755765,St Katherines,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
755765,St Katherines,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
755765,St Katherines,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
755765,St Katherines,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
755765,St Katherines,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
755765,St Katherines,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,28.0
755765,St Katherines,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
755765,St Katherines,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
755765,St Katherines,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
755765,St Katherines,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.64
755765,St Katherines,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
755765,St Katherines,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
755765,St Katherines,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
755765,St Katherines,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
755765,St Katherines,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
755765,St Katherines,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
755765,St Katherines,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.57
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,28.1
755765,St Katherines,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
755765,St Katherines,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
755765,St Katherines,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
755765,St Katherines,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.76
755765,St Katherines,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.95
755765,St Katherines,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
755765,St Katherines,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
755765,St Katherines,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
755765,St Katherines,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
755765,St Katherines,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
755765,St Katherines,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,28.2
755765,St Katherines,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755765,St Katherines,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
755765,St Katherines,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
755765,St Katherines,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
755765,St Katherines,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
755765,St Katherines,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.14
755765,St Katherines,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
755765,St Katherines,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
755765,St Katherines,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
755765,St Katherines,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
755765,St Katherines,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
755765,St Katherines,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.15
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.82
