Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
755765,St Katherines,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
755765,St Katherines,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
755765,St Katherines,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.05
755765,St Katherines,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.61
755765,St Katherines,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
755765,St Katherines,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
755765,St Katherines,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
755765,St Katherines,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
755765,St Katherines,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
755765,St Katherines,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
755765,St Katherines,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,28.4
755765,St Katherines,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
755765,St Katherines,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
755765,St Katherines,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.78
755765,St Katherines,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
755765,St Katherines,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.5
755765,St Katherines,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
755765,St Katherines,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
755765,St Katherines,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
755765,St Katherines,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
755765,St Katherines,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
755765,St Katherines,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
755765,St Katherines,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
755765,St Katherines,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.46
755765,St Katherines,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.32
755765,St Katherines,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
755765,St Katherines,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
755765,St Katherines,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
755765,St Katherines,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
755765,St Katherines,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
755765,St Katherines,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
755765,St Katherines,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
755765,St Katherines,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
755765,St Katherines,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
755765,St Katherines,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.77
755765,St Katherines,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
755765,St Katherines,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
755765,St Katherines,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.39
755765,St Katherines,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
755765,St Katherines,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
755765,St Katherines,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
755765,St Katherines,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
755765,St Katherines,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
755765,St Katherines,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
755765,St Katherines,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
755765,St Katherines,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.93
755765,St Katherines,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.47
755765,St Katherines,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
755765,St Katherines,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.73
755765,St Katherines,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
755765,St Katherines,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
755765,St Katherines,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
755765,St Katherines,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
755765,St Katherines,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
755765,St Katherines,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
755765,St Katherines,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.12
755765,St Katherines,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
755765,St Katherines,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
755765,St Katherines,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
755765,St Katherines,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
755765,St Katherines,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
755765,St Katherines,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
755765,St Katherines,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
755765,St Katherines,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
755765,St Katherines,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
755765,St Katherines,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
755765,St Katherines,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
755765,St Katherines,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.44
755765,St Katherines,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.62
755765,St Katherines,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
755765,St Katherines,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
755765,St Katherines,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
755765,St Katherines,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
755765,St Katherines,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
755765,St Katherines,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
755765,St Katherines,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
755765,St Katherines,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
755765,St Katherines,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.28
755765,St Katherines,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.04
755765,St Katherines,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.28
755765,St Katherines,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.12
755765,St Katherines,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
755765,St Katherines,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
755765,St Katherines,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
755765,St Katherines,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
755765,St Katherines,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
755765,St Katherines,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
755765,St Katherines,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
755765,St Katherines,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.97
755765,St Katherines,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.02
755765,St Katherines,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
755765,St Katherines,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
755765,St Katherines,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
755765,St Katherines,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
755765,St Katherines,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
755765,St Katherines,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
755765,St Katherines,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
755765,St Katherines,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
755765,St Katherines,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.71
755765,St Katherines,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
755765,St Katherines,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
755765,St Katherines,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.93
755765,St Katherines,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
755765,St Katherines,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
755765,St Katherines,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
755765,St Katherines,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
