Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
755765,St Katherines,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
755765,St Katherines,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
755765,St Katherines,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
755765,St Katherines,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.57
755765,St Katherines,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.31
755765,St Katherines,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.3
755765,St Katherines,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
755765,St Katherines,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
755765,St Katherines,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
755765,St Katherines,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
755765,St Katherines,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.57
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
755765,St Katherines,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
755765,St Katherines,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
755765,St Katherines,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.45
755765,St Katherines,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.2
755765,St Katherines,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
755765,St Katherines,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.53
755765,St Katherines,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
755765,St Katherines,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
755765,St Katherines,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
755765,St Katherines,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
755765,St Katherines,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
755765,St Katherines,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
755765,St Katherines,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.2
755765,St Katherines,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.05
755765,St Katherines,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.03
755765,St Katherines,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
755765,St Katherines,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
755765,St Katherines,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
755765,St Katherines,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
755765,St Katherines,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.76
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755765,St Katherines,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
755765,St Katherines,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
755765,St Katherines,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.59
755765,St Katherines,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.06
755765,St Katherines,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
755765,St Katherines,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
755765,St Katherines,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
755765,St Katherines,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
755765,St Katherines,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
755765,St Katherines,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
755765,St Katherines,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
755765,St Katherines,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
755765,St Katherines,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
755765,St Katherines,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
755765,St Katherines,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.26
755765,St Katherines,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.77
755765,St Katherines,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.59
755765,St Katherines,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
755765,St Katherines,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
755765,St Katherines,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
755765,St Katherines,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
755765,St Katherines,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.42
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.95
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
755765,St Katherines,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
755765,St Katherines,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
755765,St Katherines,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
755765,St Katherines,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.5
755765,St Katherines,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.72
755765,St Katherines,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.28
755765,St Katherines,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
755765,St Katherines,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
755765,St Katherines,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
755765,St Katherines,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
755765,St Katherines,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
755765,St Katherines,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
755765,St Katherines,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
755765,St Katherines,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.45
755765,St Katherines,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.98
755765,St Katherines,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.17
755765,St Katherines,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.16
755765,St Katherines,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
755765,St Katherines,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
755765,St Katherines,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
755765,St Katherines,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
755765,St Katherines,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
755765,St Katherines,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
755765,St Katherines,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.81
755765,St Katherines,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.97
755765,St Katherines,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.61
755765,St Katherines,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.91
755765,St Katherines,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
755765,St Katherines,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
755765,St Katherines,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
755765,St Katherines,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755765,St Katherines,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
755765,St Katherines,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
755765,St Katherines,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.61
755765,St Katherines,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.7
755765,St Katherines,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.65
755765,St Katherines,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
755765,St Katherines,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
755765,St Katherines,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
755765,St Katherines,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
755765,St Katherines,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.4
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
755765,St Katherines,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755765,St Katherines,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
755765,St Katherines,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
