Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.13
755765,St Katherines,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.13
755765,St Katherines,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.06
755765,St Katherines,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.37
755765,St Katherines,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
755765,St Katherines,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
755765,St Katherines,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
755765,St Katherines,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.88
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.3
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
755765,St Katherines,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
755765,St Katherines,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
755765,St Katherines,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
755765,St Katherines,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.15
755765,St Katherines,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.59
755765,St Katherines,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.14
755765,St Katherines,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.09
755765,St Katherines,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
755765,St Katherines,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
755765,St Katherines,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
755765,St Katherines,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
755765,St Katherines,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
755765,St Katherines,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755765,St Katherines,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
755765,St Katherines,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755765,St Katherines,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.9
755765,St Katherines,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.17
755765,St Katherines,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.04
755765,St Katherines,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.45
755765,St Katherines,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
755765,St Katherines,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
755765,St Katherines,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
755765,St Katherines,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
755765,St Katherines,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755765,St Katherines,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
755765,St Katherines,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.16
755765,St Katherines,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.28
755765,St Katherines,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.97
755765,St Katherines,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.01
755765,St Katherines,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
755765,St Katherines,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
755765,St Katherines,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
755765,St Katherines,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.63
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
755765,St Katherines,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
755765,St Katherines,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
755765,St Katherines,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755765,St Katherines,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.13
755765,St Katherines,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.03
755765,St Katherines,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.36
755765,St Katherines,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
755765,St Katherines,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
755765,St Katherines,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
755765,St Katherines,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
755765,St Katherines,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.15
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755765,St Katherines,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
755765,St Katherines,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
755765,St Katherines,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.55
755765,St Katherines,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.99
755765,St Katherines,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.94
755765,St Katherines,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
755765,St Katherines,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
755765,St Katherines,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
755765,St Katherines,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
755765,St Katherines,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
755765,St Katherines,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
755765,St Katherines,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
755765,St Katherines,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
755765,St Katherines,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
755765,St Katherines,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.43
755765,St Katherines,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.03
755765,St Katherines,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.61
755765,St Katherines,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.87
755765,St Katherines,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
755765,St Katherines,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
755765,St Katherines,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
755765,St Katherines,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.38
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
755765,St Katherines,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
755765,St Katherines,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.92
755765,St Katherines,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.59
755765,St Katherines,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.52
755765,St Katherines,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
755765,St Katherines,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
755765,St Katherines,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
755765,St Katherines,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
755765,St Katherines,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
755765,St Katherines,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
755765,St Katherines,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
755765,St Katherines,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
755765,St Katherines,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.78
755765,St Katherines,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.65
755765,St Katherines,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
755765,St Katherines,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
755765,St Katherines,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
755765,St Katherines,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
755765,St Katherines,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
755765,St Katherines,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
755765,St Katherines,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
755765,St Katherines,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
755765,St Katherines,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755765,St Katherines,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
755765,St Katherines,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.45
755765,St Katherines,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
755765,St Katherines,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.55
755765,St Katherines,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.28
755765,St Katherines,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
755765,St Katherines,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
755765,St Katherines,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
755765,St Katherines,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.76
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
