Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
755765,St Katherines,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
755765,St Katherines,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
755765,St Katherines,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.83
755765,St Katherines,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
755765,St Katherines,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
755765,St Katherines,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.42
755765,St Katherines,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.52
755765,St Katherines,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
755765,St Katherines,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
755765,St Katherines,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
755765,St Katherines,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
755765,St Katherines,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
755765,St Katherines,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
755765,St Katherines,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.42
755765,St Katherines,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.79
755765,St Katherines,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
755765,St Katherines,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.13
755765,St Katherines,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
755765,St Katherines,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
755765,St Katherines,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
755765,St Katherines,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
755765,St Katherines,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
755765,St Katherines,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
755765,St Katherines,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
755765,St Katherines,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.43
755765,St Katherines,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.39
755765,St Katherines,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.26
755765,St Katherines,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.53
755765,St Katherines,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
755765,St Katherines,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
755765,St Katherines,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
755765,St Katherines,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
755765,St Katherines,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755765,St Katherines,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755765,St Katherines,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
755765,St Katherines,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.42
755765,St Katherines,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.75
755765,St Katherines,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.37
755765,St Katherines,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
755765,St Katherines,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
755765,St Katherines,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
755765,St Katherines,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
755765,St Katherines,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.94
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
755765,St Katherines,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755765,St Katherines,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
755765,St Katherines,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.01
755765,St Katherines,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.59
755765,St Katherines,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.77
755765,St Katherines,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.97
755765,St Katherines,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
755765,St Katherines,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
755765,St Katherines,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
755765,St Katherines,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.63
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755765,St Katherines,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
755765,St Katherines,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.86
755765,St Katherines,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.6
755765,St Katherines,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.09
755765,St Katherines,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.14
755765,St Katherines,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
755765,St Katherines,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
755765,St Katherines,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
755765,St Katherines,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.73
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
755765,St Katherines,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
755765,St Katherines,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
755765,St Katherines,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
755765,St Katherines,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.8
755765,St Katherines,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.66
755765,St Katherines,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.18
755765,St Katherines,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.39
755765,St Katherines,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
755765,St Katherines,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
755765,St Katherines,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
755765,St Katherines,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.27
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.42
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
755765,St Katherines,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
755765,St Katherines,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
755765,St Katherines,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.92
755765,St Katherines,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.29
755765,St Katherines,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.44
755765,St Katherines,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.93
755765,St Katherines,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
755765,St Katherines,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
755765,St Katherines,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
755765,St Katherines,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.43
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.3
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755765,St Katherines,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755765,St Katherines,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
755765,St Katherines,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.26
755765,St Katherines,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.53
755765,St Katherines,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.14
755765,St Katherines,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.79
755765,St Katherines,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
755765,St Katherines,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
755765,St Katherines,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
755765,St Katherines,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.71
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.92
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
755765,St Katherines,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
755765,St Katherines,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
755765,St Katherines,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.68
755765,St Katherines,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.52
755765,St Katherines,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.96
755765,St Katherines,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.74
755765,St Katherines,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
755765,St Katherines,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
755765,St Katherines,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
755765,St Katherines,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
