Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.56
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
755765,St Katherines,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
755765,St Katherines,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
755765,St Katherines,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
755765,St Katherines,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.18
755765,St Katherines,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.55
755765,St Katherines,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.5
755765,St Katherines,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.95
755765,St Katherines,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
755765,St Katherines,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
755765,St Katherines,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
755765,St Katherines,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.23
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
755765,St Katherines,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
755765,St Katherines,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
755765,St Katherines,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
755765,St Katherines,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
755765,St Katherines,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.16
755765,St Katherines,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.88
755765,St Katherines,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.56
755765,St Katherines,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.36
755765,St Katherines,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
755765,St Katherines,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
755765,St Katherines,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
755765,St Katherines,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.28
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.61
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.15
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.76
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
755765,St Katherines,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
755765,St Katherines,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
755765,St Katherines,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
755765,St Katherines,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.18
755765,St Katherines,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,71.52
755765,St Katherines,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.46
755765,St Katherines,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.19
755765,St Katherines,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
755765,St Katherines,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
755765,St Katherines,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
755765,St Katherines,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.77
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
755765,St Katherines,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
755765,St Katherines,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755765,St Katherines,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
755765,St Katherines,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.4
755765,St Katherines,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,68.5
755765,St Katherines,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.09
755765,St Katherines,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.23
755765,St Katherines,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
755765,St Katherines,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
755765,St Katherines,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
755765,St Katherines,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.24
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.97
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
755765,St Katherines,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
755765,St Katherines,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
755765,St Katherines,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
755765,St Katherines,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.32
755765,St Katherines,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.63
755765,St Katherines,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.08
755765,St Katherines,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.26
755765,St Katherines,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
755765,St Katherines,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
755765,St Katherines,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
755765,St Katherines,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.2
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.6
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
755765,St Katherines,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,28.1
755765,St Katherines,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755765,St Katherines,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
755765,St Katherines,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
755765,St Katherines,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.32
755765,St Katherines,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,65.97
755765,St Katherines,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.93
755765,St Katherines,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,67.52
755765,St Katherines,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
755765,St Katherines,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
755765,St Katherines,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
755765,St Katherines,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.28
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
755765,St Katherines,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,28.0
755765,St Katherines,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
755765,St Katherines,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
755765,St Katherines,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
755765,St Katherines,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.69
755765,St Katherines,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.39
755765,St Katherines,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.84
755765,St Katherines,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.35
755765,St Katherines,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
755765,St Katherines,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
755765,St Katherines,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
755765,St Katherines,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.42
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.27
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.1
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
755765,St Katherines,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,27.7
755765,St Katherines,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
755765,St Katherines,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
755765,St Katherines,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
755765,St Katherines,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.85
755765,St Katherines,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
755765,St Katherines,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.15
755765,St Katherines,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.5
755765,St Katherines,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.55
755765,St Katherines,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
755765,St Katherines,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
755765,St Katherines,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
755765,St Katherines,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.37
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.81
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.15
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.17
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
755765,St Katherines,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
755765,St Katherines,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
755765,St Katherines,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
755765,St Katherines,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.88
755765,St Katherines,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.12
755765,St Katherines,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.26
755765,St Katherines,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
755765,St Katherines,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
755765,St Katherines,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
755765,St Katherines,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
755765,St Katherines,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.5
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.8
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.69
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.74
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
755765,St Katherines,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
