Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
755765,St Katherines,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
755765,St Katherines,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
755765,St Katherines,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.48
755765,St Katherines,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,76.78
755765,St Katherines,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.62
755765,St Katherines,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.5
755765,St Katherines,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
755765,St Katherines,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
755765,St Katherines,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
755765,St Katherines,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.51
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.69
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.95
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.24
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.8
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
755765,St Katherines,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
755765,St Katherines,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
755765,St Katherines,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
755765,St Katherines,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
755765,St Katherines,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.73
755765,St Katherines,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
755765,St Katherines,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
755765,St Katherines,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.47
755765,St Katherines,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.13
755765,St Katherines,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
755765,St Katherines,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
755765,St Katherines,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
755765,St Katherines,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.52
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.56
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.41
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.25
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.6
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.78
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
755765,St Katherines,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
755765,St Katherines,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
755765,St Katherines,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
755765,St Katherines,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.39
755765,St Katherines,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.02
755765,St Katherines,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.28
755765,St Katherines,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.29
755765,St Katherines,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
755765,St Katherines,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
755765,St Katherines,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
755765,St Katherines,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.73
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.09
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.72
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.8
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
755765,St Katherines,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
755765,St Katherines,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
755765,St Katherines,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
755765,St Katherines,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.25
755765,St Katherines,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,69.02
755765,St Katherines,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.24
755765,St Katherines,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.97
755765,St Katherines,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
755765,St Katherines,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
755765,St Katherines,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
755765,St Katherines,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.32
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.1
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
755765,St Katherines,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,26.4
755765,St Katherines,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
755765,St Katherines,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
755765,St Katherines,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
755765,St Katherines,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.62
755765,St Katherines,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,64.58
755765,St Katherines,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.62
755765,St Katherines,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.32
755765,St Katherines,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
755765,St Katherines,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
755765,St Katherines,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
755765,St Katherines,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.62
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.63
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.1
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
755765,St Katherines,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
755765,St Katherines,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
755765,St Katherines,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
755765,St Katherines,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
755765,St Katherines,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.59
755765,St Katherines,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,66.96
755765,St Katherines,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.6
755765,St Katherines,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.38
755765,St Katherines,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
755765,St Katherines,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
755765,St Katherines,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
755765,St Katherines,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.04
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.77
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.32
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.7
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.65
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
755765,St Katherines,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,26.0
755765,St Katherines,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
755765,St Katherines,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
755765,St Katherines,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
755765,St Katherines,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.15
755765,St Katherines,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
755765,St Katherines,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.07
755765,St Katherines,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.11
755765,St Katherines,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.36
755765,St Katherines,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
755765,St Katherines,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
755765,St Katherines,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
755765,St Katherines,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.03
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.86
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.92
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.58
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.6
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
755765,St Katherines,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,25.8
755765,St Katherines,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755765,St Katherines,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
755765,St Katherines,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
755765,St Katherines,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.76
755765,St Katherines,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,66.35
755765,St Katherines,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.96
755765,St Katherines,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.1
755765,St Katherines,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
755765,St Katherines,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
755765,St Katherines,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
755765,St Katherines,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.53
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.56
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.38
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.46
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.6
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
755765,St Katherines,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,25.6
755765,St Katherines,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
755765,St Katherines,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
755765,St Katherines,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
755765,St Katherines,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.92
755765,St Katherines,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
755765,St Katherines,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,70.23
755765,St Katherines,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.64
755765,St Katherines,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.3
755765,St Katherines,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
755765,St Katherines,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
755765,St Katherines,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
755765,St Katherines,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.29
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.28
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.08
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.8
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.7
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
755765,St Katherines,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
755765,St Katherines,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
755765,St Katherines,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
755765,St Katherines,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.38
755765,St Katherines,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.4
755765,St Katherines,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.26
755765,St Katherines,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.56
755765,St Katherines,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
755765,St Katherines,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
755765,St Katherines,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
755765,St Katherines,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.36
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.42
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
