Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.4
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.75
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.48
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
755765,St Katherines,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755765,St Katherines,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
755765,St Katherines,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
755765,St Katherines,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.6
755765,St Katherines,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,72.22
755765,St Katherines,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.66
755765,St Katherines,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.83
755765,St Katherines,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
755765,St Katherines,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
755765,St Katherines,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
755765,St Katherines,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.07
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.19
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.14
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.12
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.1
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.2
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.24
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
755765,St Katherines,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,25.3
755765,St Katherines,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755765,St Katherines,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
755765,St Katherines,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
755765,St Katherines,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.23
755765,St Katherines,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,72.35
755765,St Katherines,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.43
755765,St Katherines,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.18
755765,St Katherines,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
755765,St Katherines,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
755765,St Katherines,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
755765,St Katherines,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.15
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.16
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.18
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
755765,St Katherines,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
755765,St Katherines,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
755765,St Katherines,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.5
755765,St Katherines,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,75.01
755765,St Katherines,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.45
755765,St Katherines,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.74
755765,St Katherines,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
755765,St Katherines,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
755765,St Katherines,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
755765,St Katherines,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.26
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.15
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.4
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,25.0
755765,St Katherines,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
755765,St Katherines,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
755765,St Katherines,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
755765,St Katherines,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.36
755765,St Katherines,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,68.74
755765,St Katherines,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.7
755765,St Katherines,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.03
755765,St Katherines,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
755765,St Katherines,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
755765,St Katherines,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
755765,St Katherines,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.89
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.14
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.15
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.16
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.0
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.78
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.83
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
755765,St Katherines,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
755765,St Katherines,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,24.9
755765,St Katherines,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
755765,St Katherines,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
755765,St Katherines,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.04
755765,St Katherines,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,77.32
755765,St Katherines,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.54
755765,St Katherines,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.67
755765,St Katherines,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
755765,St Katherines,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
755765,St Katherines,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
755765,St Katherines,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.16
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.17
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.8
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.39
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.81
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.4
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
755765,St Katherines,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
755765,St Katherines,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
755765,St Katherines,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
755765,St Katherines,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.74
755765,St Katherines,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,69.52
755765,St Katherines,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.84
755765,St Katherines,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.56
755765,St Katherines,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
755765,St Katherines,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
755765,St Katherines,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
755765,St Katherines,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.87
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.82
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.62
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.39
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.0
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.75
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
755765,St Katherines,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
755765,St Katherines,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
755765,St Katherines,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
755765,St Katherines,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
755765,St Katherines,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.31
755765,St Katherines,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,70.64
755765,St Katherines,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.24
755765,St Katherines,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.91
755765,St Katherines,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
755765,St Katherines,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
755765,St Katherines,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
755765,St Katherines,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.25
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.49
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.4
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
755765,St Katherines,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
755765,St Katherines,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
755765,St Katherines,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
755765,St Katherines,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
755765,St Katherines,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.09
755765,St Katherines,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
755765,St Katherines,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,72.04
755765,St Katherines,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.96
755765,St Katherines,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.49
755765,St Katherines,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
755765,St Katherines,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
755765,St Katherines,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
755765,St Katherines,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.69
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.98
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.24
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.8
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
755765,St Katherines,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
755765,St Katherines,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
755765,St Katherines,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
755765,St Katherines,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.81
755765,St Katherines,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,66.24
755765,St Katherines,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.62
755765,St Katherines,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.39
755765,St Katherines,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
755765,St Katherines,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
755765,St Katherines,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
755765,St Katherines,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.19
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.12
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.38
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.2
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.67
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
755765,St Katherines,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
755765,St Katherines,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
755765,St Katherines,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
755765,St Katherines,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
755765,St Katherines,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.63
755765,St Katherines,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,70.53
755765,St Katherines,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.79
755765,St Katherines,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.95
755765,St Katherines,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
755765,St Katherines,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
