Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
755765,St Katherines,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.73
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.68
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.69
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.6
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.7
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.4
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.22
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
755765,St Katherines,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
755765,St Katherines,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
755765,St Katherines,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
755765,St Katherines,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.24
755765,St Katherines,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
755765,St Katherines,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,74.17
755765,St Katherines,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.52
755765,St Katherines,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.11
755765,St Katherines,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
755765,St Katherines,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
755765,St Katherines,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
755765,St Katherines,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.05
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.39
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.0
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
755765,St Katherines,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,24.1
755765,St Katherines,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
755765,St Katherines,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
755765,St Katherines,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
755765,St Katherines,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.21
755765,St Katherines,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,70.69
755765,St Katherines,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,59.5
755765,St Katherines,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.95
755765,St Katherines,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
755765,St Katherines,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
755765,St Katherines,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
755765,St Katherines,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.33
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.74
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.68
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.2
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
755765,St Katherines,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755765,St Katherines,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
755765,St Katherines,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
755765,St Katherines,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.69
755765,St Katherines,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
755765,St Katherines,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,74.64
755765,St Katherines,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.78
755765,St Katherines,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.22
755765,St Katherines,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
755765,St Katherines,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
755765,St Katherines,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
755765,St Katherines,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.36
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.6
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.08
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.36
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.6
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
755765,St Katherines,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
755765,St Katherines,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755765,St Katherines,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
755765,St Katherines,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
755765,St Katherines,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.25
755765,St Katherines,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,75.15
755765,St Katherines,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.87
755765,St Katherines,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.75
755765,St Katherines,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
755765,St Katherines,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
755765,St Katherines,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
755765,St Katherines,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.09
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.52
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.1
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.64
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.62
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.9
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.39
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.8
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755765,St Katherines,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
755765,St Katherines,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
755765,St Katherines,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.77
755765,St Katherines,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,86.85
755765,St Katherines,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.98
755765,St Katherines,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.44
755765,St Katherines,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,138.7
755765,St Katherines,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
755765,St Katherines,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
755765,St Katherines,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.84
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.75
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.44
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.02
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
755765,St Katherines,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,23.7
755765,St Katherines,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755765,St Katherines,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755765,St Katherines,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
755765,St Katherines,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.26
755765,St Katherines,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,81.1
755765,St Katherines,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.07
755765,St Katherines,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.88
755765,St Katherines,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
755765,St Katherines,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.2
755765,St Katherines,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
755765,St Katherines,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.28
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.24
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.76
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.98
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.37
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.5
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.93
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
755765,St Katherines,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
755765,St Katherines,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,23.6
755765,St Katherines,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
755765,St Katherines,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755765,St Katherines,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
755765,St Katherines,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.28
755765,St Katherines,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,78.34
755765,St Katherines,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.64
755765,St Katherines,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.52
755765,St Katherines,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
755765,St Katherines,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
755765,St Katherines,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
755765,St Katherines,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.95
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.53
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.49
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.58
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.6
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.44
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
755765,St Katherines,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
755765,St Katherines,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,23.6
755765,St Katherines,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755765,St Katherines,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
755765,St Katherines,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
755765,St Katherines,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.78
755765,St Katherines,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,77.71
755765,St Katherines,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.02
755765,St Katherines,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.39
755765,St Katherines,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
755765,St Katherines,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
755765,St Katherines,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
755765,St Katherines,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.0
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.9
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.52
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
755765,St Katherines,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,23.5
755765,St Katherines,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755765,St Katherines,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755765,St Katherines,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
755765,St Katherines,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.62
755765,St Katherines,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,77.98
755765,St Katherines,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.32
755765,St Katherines,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.15
755765,St Katherines,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
755765,St Katherines,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
755765,St Katherines,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
755765,St Katherines,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.44
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.5
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.4
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.2
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
