Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,23.5
755765,St Katherines,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
755765,St Katherines,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755765,St Katherines,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755765,St Katherines,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.93
755765,St Katherines,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,77.24
755765,St Katherines,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.05
755765,St Katherines,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.56
755765,St Katherines,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
755765,St Katherines,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
755765,St Katherines,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
755765,St Katherines,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.79
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.73
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.5
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
755765,St Katherines,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755765,St Katherines,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
755765,St Katherines,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
755765,St Katherines,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.13
755765,St Katherines,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,70.26
755765,St Katherines,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.45
755765,St Katherines,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.44
755765,St Katherines,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
755765,St Katherines,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
755765,St Katherines,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
755765,St Katherines,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.76
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.0
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.79
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755765,St Katherines,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
755765,St Katherines,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
755765,St Katherines,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.18
755765,St Katherines,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,69.04
755765,St Katherines,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.13
755765,St Katherines,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.3
755765,St Katherines,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
755765,St Katherines,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
755765,St Katherines,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
755765,St Katherines,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.89
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.77
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.74
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.14
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
755765,St Katherines,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
755765,St Katherines,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755765,St Katherines,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.68
755765,St Katherines,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,61.59
755765,St Katherines,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.26
755765,St Katherines,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.97
755765,St Katherines,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
755765,St Katherines,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
755765,St Katherines,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
755765,St Katherines,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.34
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.02
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
755765,St Katherines,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755765,St Katherines,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
755765,St Katherines,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
755765,St Katherines,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.95
755765,St Katherines,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,69.93
755765,St Katherines,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.61
755765,St Katherines,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.53
755765,St Katherines,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
755765,St Katherines,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
755765,St Katherines,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
755765,St Katherines,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.61
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.15
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
755765,St Katherines,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755765,St Katherines,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755765,St Katherines,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.59
755765,St Katherines,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,62.27
755765,St Katherines,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.79
755765,St Katherines,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.47
755765,St Katherines,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
755765,St Katherines,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
755765,St Katherines,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
755765,St Katherines,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.45
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.01
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
755765,St Katherines,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755765,St Katherines,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
755765,St Katherines,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755765,St Katherines,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.85
755765,St Katherines,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,67.53
755765,St Katherines,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.92
755765,St Katherines,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.79
755765,St Katherines,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
755765,St Katherines,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
755765,St Katherines,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
755765,St Katherines,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.36
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.28
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
755765,St Katherines,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755765,St Katherines,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
755765,St Katherines,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.34
755765,St Katherines,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.03
755765,St Katherines,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.83
755765,St Katherines,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
755765,St Katherines,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
755765,St Katherines,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
755765,St Katherines,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
755765,St Katherines,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.19
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
755765,St Katherines,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
755765,St Katherines,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
755765,St Katherines,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
755765,St Katherines,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.87
755765,St Katherines,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,64.97
755765,St Katherines,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.32
755765,St Katherines,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.79
755765,St Katherines,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
755765,St Katherines,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
755765,St Katherines,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
755765,St Katherines,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.41
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
755765,St Katherines,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,23.2
755765,St Katherines,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755765,St Katherines,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
755765,St Katherines,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
755765,St Katherines,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.59
755765,St Katherines,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
755765,St Katherines,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,63.61
755765,St Katherines,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.03
755765,St Katherines,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
755765,St Katherines,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
755765,St Katherines,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
755765,St Katherines,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
755765,St Katherines,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
