Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
755765,St Katherines,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,23.1
755765,St Katherines,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755765,St Katherines,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
755765,St Katherines,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
755765,St Katherines,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.21
755765,St Katherines,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,59.9
755765,St Katherines,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.59
755765,St Katherines,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
755765,St Katherines,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
755765,St Katherines,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
755765,St Katherines,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
755765,St Katherines,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.01
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.23
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.42
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
755765,St Katherines,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,23.1
755765,St Katherines,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
755765,St Katherines,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
755765,St Katherines,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
755765,St Katherines,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.99
755765,St Katherines,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.59
755765,St Katherines,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.16
755765,St Katherines,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
755765,St Katherines,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
755765,St Katherines,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
755765,St Katherines,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
755765,St Katherines,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.59
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
755765,St Katherines,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,23.1
755765,St Katherines,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
755765,St Katherines,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
755765,St Katherines,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
755765,St Katherines,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.65
755765,St Katherines,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.3
755765,St Katherines,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.87
755765,St Katherines,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
755765,St Katherines,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
755765,St Katherines,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
755765,St Katherines,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
755765,St Katherines,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.56
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
755765,St Katherines,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,23.1
755765,St Katherines,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755765,St Katherines,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
755765,St Katherines,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.94
755765,St Katherines,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,61.02
755765,St Katherines,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.02
755765,St Katherines,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
755765,St Katherines,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
755765,St Katherines,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
755765,St Katherines,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
755765,St Katherines,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.66
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.77
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
755765,St Katherines,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,23.1
755765,St Katherines,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
755765,St Katherines,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755765,St Katherines,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
755765,St Katherines,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.49
755765,St Katherines,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,66.87
755765,St Katherines,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
755765,St Katherines,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
755765,St Katherines,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
755765,St Katherines,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
755765,St Katherines,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
755765,St Katherines,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.63
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
755765,St Katherines,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,23.1
755765,St Katherines,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
755765,St Katherines,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755765,St Katherines,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755765,St Katherines,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.59
755765,St Katherines,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,63.97
755765,St Katherines,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.98
755765,St Katherines,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.04
755765,St Katherines,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
755765,St Katherines,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
755765,St Katherines,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
755765,St Katherines,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.3
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,23.1
755765,St Katherines,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
755765,St Katherines,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755765,St Katherines,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
755765,St Katherines,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.59
755765,St Katherines,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,67.66
755765,St Katherines,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.75
755765,St Katherines,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
755765,St Katherines,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
755765,St Katherines,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
755765,St Katherines,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
755765,St Katherines,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
755765,St Katherines,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,23.1
755765,St Katherines,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755765,St Katherines,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
755765,St Katherines,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.99
755765,St Katherines,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,63.7
755765,St Katherines,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.53
755765,St Katherines,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
755765,St Katherines,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
755765,St Katherines,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
755765,St Katherines,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
755765,St Katherines,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.95
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
755765,St Katherines,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,23.1
755765,St Katherines,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
755765,St Katherines,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
755765,St Katherines,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
755765,St Katherines,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.72
755765,St Katherines,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,54.1
755765,St Katherines,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.93
755765,St Katherines,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
755765,St Katherines,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
755765,St Katherines,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
755765,St Katherines,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
755765,St Katherines,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.1
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,23.1
755765,St Katherines,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
755765,St Katherines,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
755765,St Katherines,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.16
