Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,54.04
755765,St Katherines,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.06
755765,St Katherines,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
755765,St Katherines,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
755765,St Katherines,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
755765,St Katherines,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
755765,St Katherines,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.59
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.35
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
755765,St Katherines,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,23.2
755765,St Katherines,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
755765,St Katherines,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
755765,St Katherines,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
755765,St Katherines,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.74
755765,St Katherines,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,58.85
755765,St Katherines,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.08
755765,St Katherines,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
755765,St Katherines,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
755765,St Katherines,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
755765,St Katherines,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
755765,St Katherines,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
755765,St Katherines,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
755765,St Katherines,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
755765,St Katherines,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
755765,St Katherines,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.77
755765,St Katherines,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.59
755765,St Katherines,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.96
755765,St Katherines,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
755765,St Katherines,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
755765,St Katherines,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
755765,St Katherines,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
755765,St Katherines,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,23.3
755765,St Katherines,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
755765,St Katherines,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755765,St Katherines,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755765,St Katherines,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.95
755765,St Katherines,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.07
755765,St Katherines,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
755765,St Katherines,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
755765,St Katherines,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
755765,St Katherines,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
755765,St Katherines,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
755765,St Katherines,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755765,St Katherines,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755765,St Katherines,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755765,St Katherines,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755765,St Katherines,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.12
755765,St Katherines,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.68
755765,St Katherines,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
755765,St Katherines,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
755765,St Katherines,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
755765,St Katherines,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
755765,St Katherines,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
755765,St Katherines,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.68
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755765,St Katherines,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
755765,St Katherines,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.17
755765,St Katherines,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.26
755765,St Katherines,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
755765,St Katherines,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
755765,St Katherines,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
755765,St Katherines,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
755765,St Katherines,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
755765,St Katherines,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,23.4
755765,St Katherines,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755765,St Katherines,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755765,St Katherines,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
755765,St Katherines,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.48
755765,St Katherines,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.65
755765,St Katherines,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
755765,St Katherines,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
755765,St Katherines,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
755765,St Katherines,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
755765,St Katherines,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
755765,St Katherines,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.44
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,23.5
755765,St Katherines,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
755765,St Katherines,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.55
755765,St Katherines,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.18
755765,St Katherines,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
755765,St Katherines,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
755765,St Katherines,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
755765,St Katherines,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
755765,St Katherines,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
755765,St Katherines,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.32
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.27
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,23.5
755765,St Katherines,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755765,St Katherines,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
755765,St Katherines,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755765,St Katherines,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.34
755765,St Katherines,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.41
755765,St Katherines,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
755765,St Katherines,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
755765,St Katherines,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
755765,St Katherines,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
755765,St Katherines,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
755765,St Katherines,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.54
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.5
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,23.6
755765,St Katherines,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755765,St Katherines,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755765,St Katherines,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
755765,St Katherines,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.08
755765,St Katherines,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
755765,St Katherines,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
755765,St Katherines,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
755765,St Katherines,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
755765,St Katherines,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
755765,St Katherines,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
755765,St Katherines,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.05
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.58
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
