Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,23.7
755765,St Katherines,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
755765,St Katherines,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755765,St Katherines,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.65
755765,St Katherines,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.77
755765,St Katherines,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
755765,St Katherines,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
755765,St Katherines,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
755765,St Katherines,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
755765,St Katherines,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
755765,St Katherines,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
755765,St Katherines,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755765,St Katherines,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
755765,St Katherines,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
755765,St Katherines,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.52
755765,St Katherines,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
755765,St Katherines,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
755765,St Katherines,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
755765,St Katherines,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
755765,St Katherines,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
755765,St Katherines,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
755765,St Katherines,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,23.8
755765,St Katherines,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755765,St Katherines,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
755765,St Katherines,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755765,St Katherines,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.43
755765,St Katherines,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.85
755765,St Katherines,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
755765,St Katherines,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
755765,St Katherines,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
755765,St Katherines,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
755765,St Katherines,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
755765,St Katherines,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
755765,St Katherines,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,23.9
755765,St Katherines,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755765,St Katherines,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
755765,St Katherines,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
755765,St Katherines,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.8
755765,St Katherines,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
755765,St Katherines,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
755765,St Katherines,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
755765,St Katherines,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
755765,St Katherines,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
755765,St Katherines,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
755765,St Katherines,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
755765,St Katherines,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
755765,St Katherines,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
755765,St Katherines,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
755765,St Katherines,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.87
755765,St Katherines,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.06
755765,St Katherines,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
755765,St Katherines,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
755765,St Katherines,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
755765,St Katherines,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
755765,St Katherines,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
755765,St Katherines,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,24.0
755765,St Katherines,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
755765,St Katherines,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
755765,St Katherines,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
755765,St Katherines,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.63
755765,St Katherines,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.4
755765,St Katherines,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
755765,St Katherines,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
755765,St Katherines,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
755765,St Katherines,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
755765,St Katherines,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
755765,St Katherines,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.35
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
755765,St Katherines,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
755765,St Katherines,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
755765,St Katherines,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.26
755765,St Katherines,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.34
755765,St Katherines,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
755765,St Katherines,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
755765,St Katherines,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
755765,St Katherines,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
755765,St Katherines,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
755765,St Katherines,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.48
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.95
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
755765,St Katherines,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
755765,St Katherines,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
755765,St Katherines,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
755765,St Katherines,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.26
755765,St Katherines,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.31
755765,St Katherines,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
755765,St Katherines,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
755765,St Katherines,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
755765,St Katherines,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
755765,St Katherines,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
755765,St Katherines,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
755765,St Katherines,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
755765,St Katherines,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
755765,St Katherines,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.86
755765,St Katherines,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.52
755765,St Katherines,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
755765,St Katherines,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
755765,St Katherines,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
755765,St Katherines,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
755765,St Katherines,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
755765,St Katherines,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
755765,St Katherines,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
755765,St Katherines,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
755765,St Katherines,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.7
755765,St Katherines,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
755765,St Katherines,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
755765,St Katherines,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
755765,St Katherines,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
755765,St Katherines,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
755765,St Katherines,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
755765,St Katherines,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
755765,St Katherines,2023-06-01T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-01T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-01T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-01T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
755765,St Katherines,2023-06-01T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
755765,St Katherines,2023-06-01T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
755765,St Katherines,2023-06-01T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-01T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
