Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
755765,St Katherines,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.02
755765,St Katherines,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
755765,St Katherines,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
755765,St Katherines,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
755765,St Katherines,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
755765,St Katherines,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
755765,St Katherines,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
755765,St Katherines,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.01
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
755765,St Katherines,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
755765,St Katherines,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
755765,St Katherines,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.66
755765,St Katherines,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.55
755765,St Katherines,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
755765,St Katherines,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
755765,St Katherines,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
755765,St Katherines,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
755765,St Katherines,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
755765,St Katherines,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,25.2
755765,St Katherines,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
755765,St Katherines,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
755765,St Katherines,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
755765,St Katherines,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.83
755765,St Katherines,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
755765,St Katherines,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
755765,St Katherines,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
755765,St Katherines,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
755765,St Katherines,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
755765,St Katherines,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
755765,St Katherines,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755765,St Katherines,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,25.3
755765,St Katherines,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755765,St Katherines,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
755765,St Katherines,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
755765,St Katherines,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.88
755765,St Katherines,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
755765,St Katherines,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
755765,St Katherines,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
755765,St Katherines,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
755765,St Katherines,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
755765,St Katherines,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
755765,St Katherines,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
755765,St Katherines,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,25.4
755765,St Katherines,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755765,St Katherines,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
755765,St Katherines,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
755765,St Katherines,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.84
755765,St Katherines,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
755765,St Katherines,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
755765,St Katherines,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
755765,St Katherines,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
755765,St Katherines,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
755765,St Katherines,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
755765,St Katherines,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
755765,St Katherines,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755765,St Katherines,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
755765,St Katherines,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
755765,St Katherines,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.13
755765,St Katherines,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
755765,St Katherines,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
755765,St Katherines,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
755765,St Katherines,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
755765,St Katherines,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
755765,St Katherines,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
755765,St Katherines,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,27.7
755765,St Katherines,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755765,St Katherines,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
755765,St Katherines,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755765,St Katherines,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
755765,St Katherines,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
755765,St Katherines,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.09
755765,St Katherines,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
755765,St Katherines,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
755765,St Katherines,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
755765,St Katherines,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
755765,St Katherines,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
755765,St Katherines,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
755765,St Katherines,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,27.8
755765,St Katherines,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755765,St Katherines,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755765,St Katherines,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
755765,St Katherines,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
755765,St Katherines,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.61
755765,St Katherines,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
755765,St Katherines,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
755765,St Katherines,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
755765,St Katherines,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
755765,St Katherines,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
755765,St Katherines,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
755765,St Katherines,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.69
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,28.0
755765,St Katherines,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
755765,St Katherines,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
755765,St Katherines,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
755765,St Katherines,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.19
755765,St Katherines,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
755765,St Katherines,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
755765,St Katherines,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
755765,St Katherines,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
755765,St Katherines,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
755765,St Katherines,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
755765,St Katherines,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,28.1
755765,St Katherines,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
755765,St Katherines,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
755765,St Katherines,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
755765,St Katherines,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.63
755765,St Katherines,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.34
755765,St Katherines,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
755765,St Katherines,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
755765,St Katherines,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
755765,St Katherines,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
755765,St Katherines,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
755765,St Katherines,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
