Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
755765,St Katherines,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755765,St Katherines,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
755765,St Katherines,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
755765,St Katherines,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.6
755765,St Katherines,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
755765,St Katherines,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
755765,St Katherines,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
755765,St Katherines,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
755765,St Katherines,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
755765,St Katherines,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
755765,St Katherines,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755765,St Katherines,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
755765,St Katherines,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
755765,St Katherines,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755765,St Katherines,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.79
755765,St Katherines,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
755765,St Katherines,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
755765,St Katherines,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
755765,St Katherines,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
755765,St Katherines,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
755765,St Katherines,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
755765,St Katherines,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
755765,St Katherines,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
755765,St Katherines,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
755765,St Katherines,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.24
755765,St Katherines,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
755765,St Katherines,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
755765,St Katherines,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
755765,St Katherines,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
755765,St Katherines,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
755765,St Katherines,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
755765,St Katherines,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.78
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
755765,St Katherines,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
755765,St Katherines,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
755765,St Katherines,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.82
755765,St Katherines,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
755765,St Katherines,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
755765,St Katherines,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
755765,St Katherines,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
755765,St Katherines,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
755765,St Katherines,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
755765,St Katherines,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755765,St Katherines,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
755765,St Katherines,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
755765,St Katherines,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
755765,St Katherines,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.22
755765,St Katherines,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
755765,St Katherines,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
755765,St Katherines,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
755765,St Katherines,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
755765,St Katherines,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
755765,St Katherines,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
755765,St Katherines,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.17
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755765,St Katherines,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
755765,St Katherines,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
755765,St Katherines,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
755765,St Katherines,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.52
755765,St Katherines,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
755765,St Katherines,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
755765,St Katherines,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
755765,St Katherines,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
755765,St Katherines,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
755765,St Katherines,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
755765,St Katherines,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
755765,St Katherines,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
755765,St Katherines,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
755765,St Katherines,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.68
755765,St Katherines,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
755765,St Katherines,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
755765,St Katherines,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
755765,St Katherines,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
755765,St Katherines,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
755765,St Katherines,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
755765,St Katherines,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.9
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
755765,St Katherines,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
755765,St Katherines,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
755765,St Katherines,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
755765,St Katherines,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.77
755765,St Katherines,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
755765,St Katherines,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
755765,St Katherines,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
755765,St Katherines,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
755765,St Katherines,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
755765,St Katherines,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
755765,St Katherines,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
755765,St Katherines,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
755765,St Katherines,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
755765,St Katherines,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.33
755765,St Katherines,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
755765,St Katherines,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
755765,St Katherines,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
755765,St Katherines,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
755765,St Katherines,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
755765,St Katherines,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
755765,St Katherines,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.42
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
755765,St Katherines,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
755765,St Katherines,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.01
755765,St Katherines,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
755765,St Katherines,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
755765,St Katherines,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
755765,St Katherines,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
755765,St Katherines,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
755765,St Katherines,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
755765,St Katherines,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
