Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
755765,St Katherines,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
755765,St Katherines,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.77
755765,St Katherines,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.01
755765,St Katherines,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
755765,St Katherines,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.8
755765,St Katherines,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
755765,St Katherines,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
755765,St Katherines,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
755765,St Katherines,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
755765,St Katherines,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
755765,St Katherines,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
755765,St Katherines,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.8
755765,St Katherines,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.51
755765,St Katherines,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755765,St Katherines,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
755765,St Katherines,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
755765,St Katherines,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
755765,St Katherines,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
755765,St Katherines,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
755765,St Katherines,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
755765,St Katherines,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
755765,St Katherines,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.87
755765,St Katherines,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.82
755765,St Katherines,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.76
755765,St Katherines,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
755765,St Katherines,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
755765,St Katherines,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
755765,St Katherines,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
755765,St Katherines,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
755765,St Katherines,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
755765,St Katherines,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
755765,St Katherines,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.91
755765,St Katherines,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.33
755765,St Katherines,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
755765,St Katherines,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
755765,St Katherines,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
755765,St Katherines,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
755765,St Katherines,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
755765,St Katherines,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.14
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
755765,St Katherines,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
755765,St Katherines,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
755765,St Katherines,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.07
755765,St Katherines,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
755765,St Katherines,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
755765,St Katherines,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
755765,St Katherines,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
755765,St Katherines,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
755765,St Katherines,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
755765,St Katherines,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
755765,St Katherines,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
755765,St Katherines,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
755765,St Katherines,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.71
755765,St Katherines,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.54
755765,St Katherines,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
755765,St Katherines,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
755765,St Katherines,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
755765,St Katherines,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
755765,St Katherines,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
755765,St Katherines,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
755765,St Katherines,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755765,St Katherines,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
755765,St Katherines,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
755765,St Katherines,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
755765,St Katherines,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.35
755765,St Katherines,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.07
755765,St Katherines,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
755765,St Katherines,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
755765,St Katherines,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
755765,St Katherines,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
755765,St Katherines,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
755765,St Katherines,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
755765,St Katherines,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
755765,St Katherines,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
755765,St Katherines,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
755765,St Katherines,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.67
755765,St Katherines,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.22
755765,St Katherines,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.95
755765,St Katherines,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.44
755765,St Katherines,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
755765,St Katherines,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
755765,St Katherines,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
755765,St Katherines,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.23
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755765,St Katherines,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
755765,St Katherines,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
755765,St Katherines,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
755765,St Katherines,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.72
755765,St Katherines,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.37
755765,St Katherines,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.47
755765,St Katherines,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.03
755765,St Katherines,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
755765,St Katherines,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
755765,St Katherines,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
755765,St Katherines,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.97
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.64
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
755765,St Katherines,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,31.1
