Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
755765,St Katherines,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
755765,St Katherines,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
755765,St Katherines,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.93
755765,St Katherines,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.1
755765,St Katherines,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
755765,St Katherines,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.59
755765,St Katherines,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
755765,St Katherines,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
755765,St Katherines,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
755765,St Katherines,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.86
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
755765,St Katherines,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
755765,St Katherines,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
755765,St Katherines,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.42
755765,St Katherines,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.08
755765,St Katherines,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
755765,St Katherines,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.49
755765,St Katherines,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
755765,St Katherines,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
755765,St Katherines,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
755765,St Katherines,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.78
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
755765,St Katherines,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
755765,St Katherines,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
755765,St Katherines,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
755765,St Katherines,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.26
755765,St Katherines,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.17
755765,St Katherines,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.78
755765,St Katherines,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.19
755765,St Katherines,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
755765,St Katherines,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
755765,St Katherines,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
755765,St Katherines,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.93
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
755765,St Katherines,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
755765,St Katherines,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
755765,St Katherines,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
755765,St Katherines,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755765,St Katherines,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.39
755765,St Katherines,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.04
755765,St Katherines,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.85
755765,St Katherines,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
755765,St Katherines,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
755765,St Katherines,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
755765,St Katherines,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
755765,St Katherines,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.65
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
755765,St Katherines,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755765,St Katherines,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
755765,St Katherines,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
755765,St Katherines,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.6
755765,St Katherines,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
755765,St Katherines,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.88
755765,St Katherines,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.56
755765,St Katherines,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
755765,St Katherines,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
755765,St Katherines,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
755765,St Katherines,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
755765,St Katherines,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.72
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
755765,St Katherines,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
755765,St Katherines,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
755765,St Katherines,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
755765,St Katherines,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
755765,St Katherines,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.2
755765,St Katherines,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.15
755765,St Katherines,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
755765,St Katherines,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
755765,St Katherines,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
755765,St Katherines,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
755765,St Katherines,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
755765,St Katherines,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.24
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755765,St Katherines,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755765,St Katherines,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
755765,St Katherines,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.15
755765,St Katherines,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.97
755765,St Katherines,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.92
755765,St Katherines,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.07
755765,St Katherines,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
755765,St Katherines,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
755765,St Katherines,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
755765,St Katherines,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.85
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.7
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
755765,St Katherines,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755765,St Katherines,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
755765,St Katherines,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.97
755765,St Katherines,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.76
755765,St Katherines,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.87
755765,St Katherines,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.35
755765,St Katherines,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
755765,St Katherines,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
755765,St Katherines,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
755765,St Katherines,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.04
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
755765,St Katherines,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
755765,St Katherines,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755765,St Katherines,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.99
755765,St Katherines,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.62
755765,St Katherines,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.78
755765,St Katherines,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
755765,St Katherines,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
755765,St Katherines,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
755765,St Katherines,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
755765,St Katherines,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.04
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
755765,St Katherines,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
755765,St Katherines,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
755765,St Katherines,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.82
755765,St Katherines,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.57
755765,St Katherines,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.56
755765,St Katherines,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.04
755765,St Katherines,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
755765,St Katherines,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
755765,St Katherines,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
755765,St Katherines,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.83
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
