Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
755765,St Katherines,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
755765,St Katherines,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755765,St Katherines,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755765,St Katherines,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.1
755765,St Katherines,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.66
755765,St Katherines,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
755765,St Katherines,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.83
755765,St Katherines,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
755765,St Katherines,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
755765,St Katherines,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
755765,St Katherines,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.82
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
755765,St Katherines,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
755765,St Katherines,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
755765,St Katherines,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.78
755765,St Katherines,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.5
755765,St Katherines,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.32
755765,St Katherines,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.09
755765,St Katherines,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
755765,St Katherines,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
755765,St Katherines,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
755765,St Katherines,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.07
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.2
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
755765,St Katherines,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755765,St Katherines,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
755765,St Katherines,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.02
755765,St Katherines,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.14
755765,St Katherines,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.71
755765,St Katherines,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.65
755765,St Katherines,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
755765,St Katherines,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
755765,St Katherines,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
755765,St Katherines,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.96
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
755765,St Katherines,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
755765,St Katherines,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755765,St Katherines,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755765,St Katherines,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
755765,St Katherines,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.67
755765,St Katherines,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.99
755765,St Katherines,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.17
755765,St Katherines,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.44
755765,St Katherines,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
755765,St Katherines,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
755765,St Katherines,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
755765,St Katherines,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
755765,St Katherines,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755765,St Katherines,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
755765,St Katherines,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.51
755765,St Katherines,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.57
755765,St Katherines,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.87
755765,St Katherines,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.03
755765,St Katherines,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
755765,St Katherines,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
755765,St Katherines,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
755765,St Katherines,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.22
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
755765,St Katherines,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
755765,St Katherines,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
755765,St Katherines,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.1
755765,St Katherines,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.13
755765,St Katherines,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.96
755765,St Katherines,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
755765,St Katherines,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
755765,St Katherines,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
755765,St Katherines,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
755765,St Katherines,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.04
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
755765,St Katherines,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
755765,St Katherines,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
755765,St Katherines,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
755765,St Katherines,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.46
755765,St Katherines,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.38
755765,St Katherines,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.18
755765,St Katherines,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
755765,St Katherines,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
755765,St Katherines,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
755765,St Katherines,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
755765,St Katherines,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.47
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.43
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.15
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
755765,St Katherines,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
755765,St Katherines,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755765,St Katherines,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
755765,St Katherines,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.2
755765,St Katherines,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.98
755765,St Katherines,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.1
755765,St Katherines,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.9
755765,St Katherines,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
755765,St Katherines,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
755765,St Katherines,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
755765,St Katherines,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.46
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.74
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.5
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.04
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
755765,St Katherines,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
755765,St Katherines,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
755765,St Katherines,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
755765,St Katherines,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.68
755765,St Katherines,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.86
755765,St Katherines,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.93
755765,St Katherines,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.92
755765,St Katherines,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
755765,St Katherines,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
755765,St Katherines,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
755765,St Katherines,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.48
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755765,St Katherines,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
755765,St Katherines,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
755765,St Katherines,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.65
755765,St Katherines,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.49
755765,St Katherines,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
755765,St Katherines,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.42
755765,St Katherines,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
755765,St Katherines,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
755765,St Katherines,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
