Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
755765,St Katherines,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755765,St Katherines,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
755765,St Katherines,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
755765,St Katherines,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.03
755765,St Katherines,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.15
755765,St Katherines,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.83
755765,St Katherines,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.88
755765,St Katherines,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
755765,St Katherines,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
755765,St Katherines,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
755765,St Katherines,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.99
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
755765,St Katherines,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755765,St Katherines,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
755765,St Katherines,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
755765,St Katherines,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.35
755765,St Katherines,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.86
755765,St Katherines,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.12
755765,St Katherines,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.72
755765,St Katherines,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
755765,St Katherines,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
755765,St Katherines,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
755765,St Katherines,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.48
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
755765,St Katherines,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
755765,St Katherines,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755765,St Katherines,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755765,St Katherines,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
755765,St Katherines,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.01
755765,St Katherines,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
755765,St Katherines,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.48
755765,St Katherines,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.66
755765,St Katherines,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.51
755765,St Katherines,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
755765,St Katherines,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
755765,St Katherines,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
755765,St Katherines,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755765,St Katherines,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
755765,St Katherines,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
755765,St Katherines,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.88
755765,St Katherines,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.68
755765,St Katherines,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.43
755765,St Katherines,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.97
755765,St Katherines,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
755765,St Katherines,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
755765,St Katherines,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
755765,St Katherines,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.9
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755765,St Katherines,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755765,St Katherines,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
755765,St Katherines,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.48
755765,St Katherines,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.37
755765,St Katherines,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
755765,St Katherines,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.43
755765,St Katherines,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
755765,St Katherines,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
755765,St Katherines,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
755765,St Katherines,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.78
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.87
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755765,St Katherines,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
755765,St Katherines,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
755765,St Katherines,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.86
755765,St Katherines,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.14
755765,St Katherines,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.8
755765,St Katherines,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.43
755765,St Katherines,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
755765,St Katherines,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
755765,St Katherines,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
755765,St Katherines,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.01
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
755765,St Katherines,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755765,St Katherines,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
755765,St Katherines,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
755765,St Katherines,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.62
755765,St Katherines,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.27
755765,St Katherines,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.8
755765,St Katherines,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.86
755765,St Katherines,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
755765,St Katherines,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
755765,St Katherines,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
755765,St Katherines,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.63
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
755765,St Katherines,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
755765,St Katherines,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
755765,St Katherines,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
755765,St Katherines,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.64
755765,St Katherines,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.96
755765,St Katherines,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.7
755765,St Katherines,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.63
755765,St Katherines,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
755765,St Katherines,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
755765,St Katherines,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
755765,St Katherines,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.58
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
755765,St Katherines,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
755765,St Katherines,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.43
755765,St Katherines,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,67.58
755765,St Katherines,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.33
755765,St Katherines,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.1
755765,St Katherines,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
755765,St Katherines,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
755765,St Katherines,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
755765,St Katherines,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.25
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.07
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.28
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
