Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
755765,St Katherines,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
755765,St Katherines,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
755765,St Katherines,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
755765,St Katherines,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.07
755765,St Katherines,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,64.85
755765,St Katherines,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.96
755765,St Katherines,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.48
755765,St Katherines,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
755765,St Katherines,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
755765,St Katherines,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
755765,St Katherines,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.83
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-06-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
755765,St Katherines,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
755765,St Katherines,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
755765,St Katherines,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.75
755765,St Katherines,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,64.77
755765,St Katherines,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.83
755765,St Katherines,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.57
755765,St Katherines,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
755765,St Katherines,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
755765,St Katherines,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
755765,St Katherines,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.29
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.71
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.9
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
755765,St Katherines,2023-06-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
755765,St Katherines,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
755765,St Katherines,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
755765,St Katherines,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.68
755765,St Katherines,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
755765,St Katherines,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,68.63
755765,St Katherines,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.51
755765,St Katherines,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.48
755765,St Katherines,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
755765,St Katherines,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
755765,St Katherines,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
755765,St Katherines,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.38
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.47
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.55
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
755765,St Katherines,2023-06-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
755765,St Katherines,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
755765,St Katherines,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
755765,St Katherines,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.08
755765,St Katherines,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,67.04
755765,St Katherines,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.39
755765,St Katherines,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.23
755765,St Katherines,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
755765,St Katherines,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
755765,St Katherines,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
755765,St Katherines,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.89
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.82
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
755765,St Katherines,2023-06-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
755765,St Katherines,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
755765,St Katherines,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
755765,St Katherines,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
755765,St Katherines,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.24
755765,St Katherines,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,64.8
755765,St Katherines,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.61
755765,St Katherines,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.4
755765,St Katherines,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
755765,St Katherines,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
755765,St Katherines,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
755765,St Katherines,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.23
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.15
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.74
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
755765,St Katherines,2023-06-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
755765,St Katherines,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
755765,St Katherines,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.04
755765,St Katherines,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,66.89
755765,St Katherines,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.74
755765,St Katherines,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.86
755765,St Katherines,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
755765,St Katherines,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
755765,St Katherines,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
755765,St Katherines,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.65
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.3
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.84
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.15
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
755765,St Katherines,2023-06-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
755765,St Katherines,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
755765,St Katherines,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
755765,St Katherines,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.73
755765,St Katherines,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
755765,St Katherines,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.96
755765,St Katherines,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.18
755765,St Katherines,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.39
755765,St Katherines,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
755765,St Katherines,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
755765,St Katherines,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
755765,St Katherines,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.37
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.56
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.9
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.66
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
755765,St Katherines,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
755765,St Katherines,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
755765,St Katherines,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.91
755765,St Katherines,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
755765,St Katherines,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,67.97
755765,St Katherines,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.27
755765,St Katherines,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,62.9
755765,St Katherines,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
755765,St Katherines,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
755765,St Katherines,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
755765,St Katherines,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.15
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.82
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.9
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.45
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
755765,St Katherines,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
755765,St Katherines,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
755765,St Katherines,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
755765,St Katherines,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.98
755765,St Katherines,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,68.32
755765,St Katherines,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.46
755765,St Katherines,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.74
755765,St Katherines,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
755765,St Katherines,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
755765,St Katherines,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
755765,St Katherines,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.07
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.34
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.09
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.03
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.26
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.23
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.49
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
755765,St Katherines,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
755765,St Katherines,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
755765,St Katherines,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
755765,St Katherines,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
755765,St Katherines,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.64
755765,St Katherines,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,73.55
755765,St Katherines,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.54
755765,St Katherines,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.72
755765,St Katherines,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
755765,St Katherines,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
755765,St Katherines,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
755765,St Katherines,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.75
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
