Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.18
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.09
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.6
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.59
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.79
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
755765,St Katherines,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
755765,St Katherines,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
755765,St Katherines,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
755765,St Katherines,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.26
755765,St Katherines,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,72.65
755765,St Katherines,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.21
755765,St Katherines,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.89
755765,St Katherines,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
755765,St Katherines,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
755765,St Katherines,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
755765,St Katherines,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.89
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.28
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.97
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
755765,St Katherines,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
755765,St Katherines,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
755765,St Katherines,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
755765,St Katherines,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
755765,St Katherines,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.9
755765,St Katherines,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
755765,St Katherines,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,73.05
755765,St Katherines,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.68
755765,St Katherines,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.62
755765,St Katherines,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
755765,St Katherines,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
755765,St Katherines,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
755765,St Katherines,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.29
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.88
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.24
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.57
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
755765,St Katherines,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
755765,St Katherines,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
755765,St Katherines,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.57
755765,St Katherines,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.12
755765,St Katherines,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.14
755765,St Katherines,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.04
755765,St Katherines,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
755765,St Katherines,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
755765,St Katherines,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
755765,St Katherines,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.13
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.76
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.3
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.91
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.55
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
755765,St Katherines,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
755765,St Katherines,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
755765,St Katherines,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.01
755765,St Katherines,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,76.59
755765,St Katherines,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.91
755765,St Katherines,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.76
755765,St Katherines,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
755765,St Katherines,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.7
755765,St Katherines,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
755765,St Katherines,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.64
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.3
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.35
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.12
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.64
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
755765,St Katherines,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
755765,St Katherines,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
755765,St Katherines,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
755765,St Katherines,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.69
755765,St Katherines,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,73.74
755765,St Katherines,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.09
755765,St Katherines,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.41
755765,St Katherines,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
755765,St Katherines,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
755765,St Katherines,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
755765,St Katherines,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.51
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.56
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-06-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,28.1
755765,St Katherines,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
755765,St Katherines,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
755765,St Katherines,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
755765,St Katherines,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.46
755765,St Katherines,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.13
755765,St Katherines,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.07
755765,St Katherines,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.52
755765,St Katherines,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
755765,St Katherines,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
755765,St Katherines,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
755765,St Katherines,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.82
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.34
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.82
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.9
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,11.15
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
755765,St Katherines,2023-06-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
755765,St Katherines,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
755765,St Katherines,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
755765,St Katherines,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.79
755765,St Katherines,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,71.68
755765,St Katherines,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.64
755765,St Katherines,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.02
755765,St Katherines,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
755765,St Katherines,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
755765,St Katherines,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
755765,St Katherines,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.41
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.34
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.97
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
755765,St Katherines,2023-06-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,27.7
755765,St Katherines,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
755765,St Katherines,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
755765,St Katherines,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
755765,St Katherines,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.64
755765,St Katherines,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,71.71
755765,St Katherines,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.28
755765,St Katherines,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.66
755765,St Katherines,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
755765,St Katherines,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
755765,St Katherines,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
755765,St Katherines,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.85
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.68
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.31
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.15
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.68
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
755765,St Katherines,2023-06-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
755765,St Katherines,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
755765,St Katherines,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
755765,St Katherines,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.52
755765,St Katherines,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,76.27
755765,St Katherines,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.7
755765,St Katherines,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.5
755765,St Katherines,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
755765,St Katherines,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
755765,St Katherines,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
755765,St Katherines,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.86
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.57
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.55
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.18
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.54
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.5
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.21
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
755765,St Katherines,2023-06-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,27.3
755765,St Katherines,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
755765,St Katherines,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
755765,St Katherines,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
755765,St Katherines,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.62
