Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,73.97
755765,St Katherines,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.17
755765,St Katherines,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.87
755765,St Katherines,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
755765,St Katherines,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
755765,St Katherines,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
755765,St Katherines,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.53
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.55
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.7
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.31
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
755765,St Katherines,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,27.1
755765,St Katherines,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755765,St Katherines,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
755765,St Katherines,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
755765,St Katherines,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.4
755765,St Katherines,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,75.83
755765,St Katherines,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.62
755765,St Katherines,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.12
755765,St Katherines,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
755765,St Katherines,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
755765,St Katherines,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
755765,St Katherines,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.96
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.99
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.6
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.61
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.42
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
755765,St Katherines,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,26.9
755765,St Katherines,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755765,St Katherines,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
755765,St Katherines,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.91
755765,St Katherines,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,78.75
755765,St Katherines,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.57
755765,St Katherines,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.07
755765,St Katherines,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
755765,St Katherines,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
755765,St Katherines,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
755765,St Katherines,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.67
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.42
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.94
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.44
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.2
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.62
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.4
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
755765,St Katherines,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,26.7
755765,St Katherines,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755765,St Katherines,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
755765,St Katherines,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
755765,St Katherines,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.64
755765,St Katherines,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,80.73
755765,St Katherines,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.44
755765,St Katherines,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.54
755765,St Katherines,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
755765,St Katherines,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.4
755765,St Katherines,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
755765,St Katherines,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.84
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.24
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.39
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.96
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.7
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.5
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.82
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
755765,St Katherines,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
755765,St Katherines,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,26.5
755765,St Katherines,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755765,St Katherines,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
755765,St Katherines,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
755765,St Katherines,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.95
755765,St Katherines,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,89.68
755765,St Katherines,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.53
755765,St Katherines,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.77
755765,St Katherines,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
755765,St Katherines,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.9
755765,St Katherines,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
755765,St Katherines,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.96
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.98
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.65
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.2
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.62
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.58
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.4
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
755765,St Katherines,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,26.3
755765,St Katherines,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755765,St Katherines,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
755765,St Katherines,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
755765,St Katherines,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.9
755765,St Katherines,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,88.24
755765,St Katherines,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.03
755765,St Katherines,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.1
755765,St Katherines,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
755765,St Katherines,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.4
755765,St Katherines,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
755765,St Katherines,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.67
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.32
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.15
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.0
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.7
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
755765,St Katherines,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755765,St Katherines,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,26.1
755765,St Katherines,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
755765,St Katherines,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
755765,St Katherines,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.25
755765,St Katherines,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,82.7
755765,St Katherines,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.62
755765,St Katherines,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.3
755765,St Katherines,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
755765,St Katherines,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
755765,St Katherines,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
755765,St Katherines,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.92
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.52
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.97
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.9
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.0
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.39
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
755765,St Katherines,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
755765,St Katherines,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,25.9
755765,St Katherines,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755765,St Katherines,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
755765,St Katherines,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
755765,St Katherines,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.02
755765,St Katherines,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,86.03
755765,St Katherines,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.41
755765,St Katherines,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.28
755765,St Katherines,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
755765,St Katherines,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
755765,St Katherines,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
755765,St Katherines,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.63
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.0
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.67
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.75
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.92
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.4
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.3
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
755765,St Katherines,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,25.7
755765,St Katherines,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755765,St Katherines,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755765,St Katherines,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
755765,St Katherines,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.79
755765,St Katherines,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,86.23
755765,St Katherines,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.55
755765,St Katherines,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.76
755765,St Katherines,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
755765,St Katherines,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.7
755765,St Katherines,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
755765,St Katherines,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.96
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.15
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.51
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.62
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.23
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.4
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.3
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
755765,St Katherines,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,25.5
755765,St Katherines,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755765,St Katherines,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
755765,St Katherines,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.06
755765,St Katherines,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,82.48
755765,St Katherines,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.01
755765,St Katherines,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.15
755765,St Katherines,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
755765,St Katherines,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.8
755765,St Katherines,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
755765,St Katherines,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.28
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.1
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.32
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.56
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.66
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.8
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.7
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
