Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
755765,St Katherines,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
755765,St Katherines,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,25.3
755765,St Katherines,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
755765,St Katherines,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755765,St Katherines,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
755765,St Katherines,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.05
755765,St Katherines,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,87.76
755765,St Katherines,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.5
755765,St Katherines,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.97
755765,St Katherines,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
755765,St Katherines,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.9
755765,St Katherines,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
755765,St Katherines,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.39
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.9
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.73
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.34
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.8
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
755765,St Katherines,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
755765,St Katherines,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,25.1
755765,St Katherines,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755765,St Katherines,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755765,St Katherines,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
755765,St Katherines,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.1
755765,St Katherines,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,86.38
755765,St Katherines,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,63.91
755765,St Katherines,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.8
755765,St Katherines,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
755765,St Katherines,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.3
755765,St Katherines,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
755765,St Katherines,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.16
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.11
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.56
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.3
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.9
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.33
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.48
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
755765,St Katherines,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
755765,St Katherines,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,25.0
755765,St Katherines,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
755765,St Katherines,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755765,St Katherines,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.78
755765,St Katherines,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,83.31
755765,St Katherines,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.97
755765,St Katherines,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,61.28
755765,St Katherines,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
755765,St Katherines,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
755765,St Katherines,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
755765,St Katherines,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.63
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.74
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.7
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.21
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.6
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
755765,St Katherines,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,24.8
755765,St Katherines,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755765,St Katherines,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755765,St Katherines,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
755765,St Katherines,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.89
755765,St Katherines,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,76.92
755765,St Katherines,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,64.04
755765,St Katherines,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.24
755765,St Katherines,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
755765,St Katherines,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
755765,St Katherines,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
755765,St Katherines,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.31
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.4
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.09
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.86
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.27
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.5
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
755765,St Katherines,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,24.6
755765,St Katherines,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755765,St Katherines,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
755765,St Katherines,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.7
755765,St Katherines,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
755765,St Katherines,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,76.17
755765,St Katherines,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.56
755765,St Katherines,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.15
755765,St Katherines,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
755765,St Katherines,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
755765,St Katherines,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
755765,St Katherines,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.1
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.77
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.76
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.39
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.2
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
755765,St Katherines,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,24.5
755765,St Katherines,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755765,St Katherines,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
755765,St Katherines,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
755765,St Katherines,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.19
755765,St Katherines,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,74.65
755765,St Katherines,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.43
755765,St Katherines,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.68
755765,St Katherines,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
755765,St Katherines,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
755765,St Katherines,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
755765,St Katherines,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.23
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.83
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.83
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.7
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.5
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,24.4
755765,St Katherines,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755765,St Katherines,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
755765,St Katherines,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
755765,St Katherines,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.71
755765,St Katherines,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,80.1
755765,St Katherines,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.64
755765,St Katherines,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.94
755765,St Katherines,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
755765,St Katherines,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
755765,St Katherines,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
755765,St Katherines,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.96
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.2
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.23
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.55
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.7
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.0
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.6
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
755765,St Katherines,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,24.3
755765,St Katherines,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
755765,St Katherines,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
755765,St Katherines,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
755765,St Katherines,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
755765,St Katherines,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.83
755765,St Katherines,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,90.79
755765,St Katherines,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.49
755765,St Katherines,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.81
755765,St Katherines,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,150.2
755765,St Katherines,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.8
755765,St Katherines,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
755765,St Katherines,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.99
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.17
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.94
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
755765,St Katherines,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
755765,St Katherines,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
755765,St Katherines,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
755765,St Katherines,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
755765,St Katherines,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.89
755765,St Katherines,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,76.51
755765,St Katherines,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.18
755765,St Katherines,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.48
755765,St Katherines,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
755765,St Katherines,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
755765,St Katherines,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
755765,St Katherines,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.03
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.39
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.09
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.68
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.5
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.4
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.65
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.13
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
755765,St Katherines,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,24.2
755765,St Katherines,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
755765,St Katherines,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
755765,St Katherines,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
755765,St Katherines,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.16
755765,St Katherines,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,83.37
755765,St Katherines,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.27
755765,St Katherines,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.12
755765,St Katherines,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
755765,St Katherines,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
755765,St Katherines,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
755765,St Katherines,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.36
755765,St Katherines,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
